Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-06 00:01:32;0,043;0,948;0,026;0,059;0,200;226,60;49,90;3758,388;1408,980;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3b_03_b4_00_39_59_34_00_15_7f_d4_;0
2024-04-06 00:02:33;0,044;0,974;0,026;0,058;0,200;225,80;49,90;3758,388;1392,805;'01_03_14_08_d2_00_02_01_f3_00_2c_00_1a_00_3a_03_ce_00_39_59_34_00_15_40_a5_;0
2024-04-06 00:03:35;0,043;0,952;0,026;0,058;0,200;225,70;49,90;3758,389;1395,105;'01_03_14_08_d1_00_02_01_f3_00_2b_00_1a_00_3a_03_b8_00_39_59_35_00_15_49_a1_;0
2024-04-06 00:04:37;0,043;0,961;0,024;0,057;0,200;223,50;49,90;3758,390;1395,711;'01_03_14_08_bb_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_59_36_00_15_4b_ff_;0
2024-04-06 00:05:38;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3758,391;1406,900;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_59_37_00_15_77_b4_;0
2024-04-06 00:06:44;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3758,391;1412,490;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_59_37_00_15_8d_8a_;0
2024-04-06 00:07:45;0,043;0,962;0,024;0,057;0,200;223,40;49,90;3758,392;1385,664;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_59_38_00_15_24_c0_;0
2024-04-06 00:08:47;0,043;0,962;0,024;0,057;0,200;223,40;49,90;3758,393;1406,208;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_59_39_00_15_75_00_;0
2024-04-06 00:09:49;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3758,394;1407,370;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_59_3a_00_15_79_8a_;0
2024-04-06 00:10:50;0,042;0,944;0,023;0,056;0,200;222,40;49,90;3758,394;1405,915;'01_03_14_08_b0_00_02_01_f3_00_2a_00_17_00_38_03_b0_00_39_59_3a_00_15_73_db_;0
2024-04-06 00:11:52;0,043;0,967;0,023;0,056;0,200;222,30;49,90;3758,395;1422,411;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_38_03_c7_00_39_59_3b_00_15_b4_4b_;0
2024-04-06 00:12:59;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3758,396;1418,359;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_59_3c_00_15_a4_77_;0
2024-04-06 00:14:01;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3758,397;1422,005;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_59_3d_00_15_b2_b5_;0
2024-04-06 00:15:02;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3758,397;1385,002;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_59_3d_00_15_22_2a_;0
2024-04-06 00:16:09;0,043;0,958;0,023;0,057;0,200;224,30;50,00;3758,398;1411,910;'01_03_14_08_c3_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_59_3e_00_15_8b_46_;0
2024-04-06 00:17:11;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3758,399;1386,762;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_59_3f_00_15_29_0a_;0
2024-04-06 00:18:12;0,043;0,955;0,025;0,058;0,200;225,00;50,00;3758,400;1393,115;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_59_40_00_15_41_db_;0
2024-04-06 00:19:14;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3758,401;1417,587;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_59_41_00_15_a1_73_;0
2024-04-06 00:20:23;0,043;0,958;0,024;0,057;0,200;224,40;49,90;3758,401;1407,228;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_59_41_00_15_78_fc_;0
2024-04-06 00:21:24;0,043;0,953;0,026;0,058;0,200;225,60;50,00;3758,402;1414,021;'01_03_14_08_d0_00_02_01_f4_00_2b_00_1a_00_3a_03_b9_00_39_59_42_00_15_93_85_;0
2024-04-06 00:22:26;0,043;0,951;0,025;0,057;0,200;226,00;50,00;3758,403;1427,201;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_39_03_b7_00_39_59_43_00_15_c7_01_;0
2024-04-06 00:23:35;0,044;0,974;0,026;0,059;0,200;225,70;50,00;3758,404;1396,648;'01_03_14_08_d1_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_39_59_44_00_15_4f_a8_;0
2024-04-06 00:24:37;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3758,404;1378,616;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_59_44_00_15_09_38_;0
2024-04-06 00:25:43;0,043;0,953;0,025;0,057;0,200;225,60;50,00;3758,405;1391,088;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_59_45_00_15_39_f0_;0
2024-04-06 00:26:44;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3758,406;1419,512;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_59_46_00_15_a8_f8_;0
2024-04-06 00:27:46;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3758,407;1379,495;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_59_47_00_15_0c_a7_;0
2024-04-06 00:28:47;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3758,408;1376,600;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_59_48_00_15_01_58_;0
2024-04-06 00:29:54;0,044;0,971;0,025;0,058;0,200;226,50;50,00;3758,408;1391,134;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_59_48_00_15_3a_1e_;0
2024-04-06 00:30:56;0,043;0,949;0,026;0,059;0,200;226,40;50,00;3758,409;1425,846;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_39_59_49_00_15_c1_b6_;0
2024-04-06 00:32:29;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3758,410;1398,835;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_59_4a_00_15_58_33_;0
2024-04-06 00:33:32;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3758,411;1418,731;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_59_4b_00_15_a5_eb_;0
2024-04-06 00:34:33;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3758,412;1408,357;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_59_4c_00_15_7d_65_;0
2024-04-06 00:35:35;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3758,413;1378,118;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_59_4d_00_15_07_46_;0
2024-04-06 00:36:36;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3758,413;1413,358;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_59_4d_00_15_90_ee_;0
2024-04-06 00:37:43;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3758,414;1387,974;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_59_4e_00_15_2d_c6_;0
2024-04-06 00:38:45;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3758,415;1406,162;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_59_4f_00_15_74_d2_;0
2024-04-06 00:39:46;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3758,416;1401,007;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_59_50_00_15_60_af_;0
2024-04-06 00:40:48;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3758,416;1379,704;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_59_50_00_15_0d_78_;0
2024-04-06 00:41:55;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3758,417;1382,565;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_59_51_00_15_18_a5_;0
2024-04-06 00:42:56;0,043;0,949;0,026;0,058;0,200;226,50;49,90;3758,418;1427,167;'01_03_14_08_d9_00_02_01_f3_00_2b_00_1a_00_3a_03_b5_00_39_59_52_00_15_c6_df_;0
2024-04-06 00:43:57;0,043;0,948;0,026;0,059;0,200;226,60;50,00;3758,419;1411,337;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3b_03_b4_00_39_59_53_00_15_89_09_;0
2024-04-06 00:44:59;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3758,419;1418,871;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_59_53_00_15_a6_77_;0
2024-04-06 00:46:00;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3758,420;1440,062;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_59_54_00_15_f9_3e_;0
2024-04-06 00:47:07;0,055;0,809;0,022;0,072;0,300;226,50;49,90;3758,421;1381,929;'01_03_14_08_d9_00_03_01_f3_00_37_00_16_00_48_03_29_00_39_59_55_00_15_16_29_;0
2024-04-06 00:48:08;0,055;0,811;0,021;0,071;0,300;226,00;50,00;3758,422;1434,354;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_59_56_00_15_e2_f2_;0
2024-04-06 00:49:09;0,055;0,810;0,021;0,071;0,300;226,30;49,90;3758,423;1417,396;'01_03_14_08_d7_00_03_01_f3_00_37_00_15_00_47_03_2a_00_39_59_57_00_15_a0_b4_;0
2024-04-06 00:50:11;0,055;0,809;0,022;0,071;0,300;226,50;50,00;3758,424;1409,304;'01_03_14_08_d9_00_03_01_f4_00_37_00_16_00_47_03_29_00_39_59_58_00_15_81_18_;0
2024-04-06 00:51:12;0,055;0,814;0,021;0,070;0,300;225,10;49,90;3758,425;1400,501;'01_03_14_08_cb_00_03_01_f3_00_37_00_15_00_46_03_2e_00_39_59_59_00_15_5e_b5_;0
2024-04-06 00:52:13;0,054;0,798;0,020;0,070;0,300;225,40;50,00;3758,426;1381,125;'01_03_14_08_ce_00_03_01_f4_00_36_00_14_00_46_03_1e_00_39_59_5a_00_15_13_05_;0
2024-04-06 00:53:15;0,054;0,795;0,021;0,070;0,300;226,40;50,00;3758,427;1400,690;'01_03_14_08_d8_00_03_01_f4_00_36_00_15_00_46_03_1b_00_39_59_5b_00_15_5f_72_;0
2024-04-06 00:54:21;0,055;0,809;0,021;0,070;0,300;226,50;50,00;3758,428;1425,933;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_46_03_29_00_39_59_5c_00_15_c2_0d_;0
2024-04-06 00:55:22;0,055;0,809;0,020;0,070;0,300;226,40;50,00;3758,429;1419,981;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_46_03_29_00_39_59_5d_00_15_aa_cd_;0
2024-04-06 00:56:24;0,055;0,812;0,020;0,070;0,300;225,60;50,00;3758,430;1437,100;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_46_03_2c_00_39_59_5e_00_15_ed_ac_;0
2024-04-06 00:57:25;0,055;0,814;0,019;0,070;0,300;225,00;50,00;3758,431;1432,258;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_46_03_2e_00_39_59_5f_00_15_da_c2_;0
2024-04-06 00:58:26;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3758,432;1398,392;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_59_60_00_15_56_78_;0
2024-04-06 00:59:27;0,055;0,811;0,020;0,070;0,300;226,00;50,00;3758,433;1399,376;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_46_03_2b_00_39_59_61_00_15_5a_50_;0
2024-04-06 01:00:28;0,055;0,811;0,021;0,070;0,300;225,80;50,00;3758,434;1386,020;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_46_03_2b_00_39_59_62_00_15_26_24_;0
2024-04-06 01:01:36;0,055;0,814;0,020;0,071;0,300;225,20;49,90;3758,435;1426,080;'01_03_14_08_cc_00_03_01_f3_00_37_00_14_00_47_03_2e_00_39_59_63_00_15_c2_a0_;0
2024-04-06 01:02:37;0,055;0,816;0,019;0,070;0,300;224,60;50,00;3758,436;1394,271;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_59_64_00_15_46_5f_;0
2024-04-06 01:03:39;0,054;0,801;0,020;0,070;0,300;224,50;50,00;3758,437;1395,247;'01_03_14_08_c5_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_59_65_00_15_4a_2f_;0
2024-04-06 01:04:41;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3758,438;1419,870;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_59_66_00_15_aa_5e_;0
2024-04-06 01:05:48;0,043;0,950;0,026;0,058;0,200;226,20;50,00;3758,438;1418,246;'01_03_14_08_d6_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_59_66_00_15_a4_06_;0
2024-04-06 01:06:49;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3758,439;1440,670;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_59_67_00_15_fb_9e_;0
2024-04-06 01:07:51;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3758,440;1413,173;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_59_68_00_15_90_35_;0
2024-04-06 01:08:52;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3758,441;1412,967;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_59_69_00_15_8f_67_;0
2024-04-06 01:09:54;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3758,442;1415,250;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_59_6a_00_15_98_52_;0
2024-04-06 01:11:01;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3758,442;1389,833;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_59_6a_00_15_35_09_;0
2024-04-06 01:12:02;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3758,443;1390,833;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_59_6b_00_15_38_f1_;0
2024-04-06 01:13:04;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3758,444;1405,854;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_59_6c_00_15_73_9e_;0
2024-04-06 01:14:05;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3758,445;1406,655;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_59_6d_00_15_76_bf_;0
2024-04-06 01:15:07;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3758,445;1401,018;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_59_6d_00_15_60_ba_;0
2024-04-06 01:16:13;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3758,446;1404,980;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_59_6e_00_15_70_34_;0
2024-04-06 01:17:15;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3758,447;1399,247;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_59_6f_00_15_59_cf_;0
2024-04-06 01:18:16;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3758,448;1403,940;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_59_70_00_15_6c_24_;0
2024-04-06 01:19:18;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3758,448;1377,680;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_59_70_00_15_05_90_;0
2024-04-06 01:20:20;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3758,449;1381,608;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_59_71_00_15_14_e8_;0
2024-04-06 01:21:26;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3758,450;1434,422;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_59_72_00_15_e3_36_;0
2024-04-06 01:22:29;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3758,451;1399,402;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_59_73_00_15_5a_6a_;0
2024-04-06 01:23:31;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3758,451;1390,574;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_59_73_00_15_37_ee_;0
2024-04-06 01:24:32;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3758,452;1410,607;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_59_74_00_15_86_2f_;0
2024-04-06 01:25:39;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3758,453;1403,093;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_59_75_00_15_68_d5_;0
2024-04-06 01:26:41;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3758,454;1406,603;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_59_76_00_15_76_8b_;0
2024-04-06 01:27:43;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3758,455;1425,155;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_59_77_00_15_bf_03_;0
2024-04-06 01:28:45;0,043;0,950;0,026;0,058;0,200;226,10;50,00;3758,455;1421,383;'01_03_14_08_d5_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_59_77_00_15_b0_47_;0
2024-04-06 01:29:51;0,043;0,950;0,024;0,058;0,200;226,10;50,00;3758,456;1412,092;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_39_59_78_00_15_8b_fc_;0
2024-04-06 01:30:53;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3758,457;1384,638;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_59_79_00_15_20_be_;0
2024-04-06 01:32:33;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3758,458;1387,738;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_59_7a_00_15_2c_da_;0
2024-04-06 01:33:35;0,043;0,955;0,024;0,057;0,200;224,90;49,90;3758,459;1385,308;'01_03_14_08_c9_00_02_01_f3_00_2b_00_18_00_39_03_bb_00_39_59_7b_00_15_23_5c_;0
2024-04-06 01:34:36;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3758,460;1404,635;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_59_7c_00_15_6e_db_;0
2024-04-06 01:35:38;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3758,460;1389,913;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_59_7c_00_15_35_59_;0
2024-04-06 01:36:45;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3758,461;1386,692;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_59_7d_00_15_28_c4_;0
2024-04-06 01:37:45;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3758,462;1382,073;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_59_7e_00_15_16_b9_;0
2024-04-06 01:38:47;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3758,463;1409,627;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_59_7f_00_15_82_5b_;0
2024-04-06 01:39:49;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3758,463;1436,486;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_59_7f_00_15_eb_46_;0
2024-04-06 01:40:50;0,043;0,956;0,025;0,058;0,200;224,70;50,00;3758,464;1382,794;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_3a_03_bc_00_39_59_80_00_15_19_8a_;0
2024-04-06 01:41:57;0,043;0,957;0,025;0,057;0,200;224,60;50,00;3758,465;1405,318;'01_03_14_08_c6_00_02_01_f4_00_2b_00_19_00_39_03_bd_00_39_59_81_00_15_71_86_;0
2024-04-06 01:42:58;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3758,466;1379,164;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_59_82_00_15_0b_5c_;0
2024-04-06 01:44:00;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3758,466;1390,199;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_59_82_00_15_36_77_;0
2024-04-06 01:45:01;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3758,467;1376,890;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_59_83_00_15_02_7a_;0
2024-04-06 01:46:03;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3758,468;1432,259;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_59_84_00_15_da_c3_;0
2024-04-06 01:47:09;0,043;0,961;0,023;0,056;0,200;223,50;50,00;3758,469;1425,566;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_38_03_c1_00_39_59_85_00_15_c0_9e_;0
2024-04-06 01:48:12;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3758,469;1414,235;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_59_85_00_15_94_5b_;0
2024-04-06 01:49:14;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3758,470;1433,950;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_59_86_00_15_e1_5e_;0
2024-04-06 01:50:15;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3758,471;1388,903;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_39_59_87_00_15_31_67_;0
2024-04-06 01:51:21;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3758,472;1404,018;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_59_88_00_15_6c_72_;0
2024-04-06 01:52:23;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3758,473;1410,119;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_59_89_00_15_84_47_;0
2024-04-06 01:53:25;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3758,473;1397,543;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_59_89_00_15_53_27_;0
2024-04-06 01:54:26;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3758,474;1395,654;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_59_8a_00_15_4b_c6_;0
2024-04-06 01:55:27;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3758,475;1440,490;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_59_8b_00_15_fa_ea_;0
2024-04-06 01:56:28;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,476;1421,243;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_8c_00_15_af_bb_;0
2024-04-06 01:57:30;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3758,476;1433,723;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_59_8c_00_15_e0_7b_;0
2024-04-06 01:58:36;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3758,477;1421,755;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_59_8d_00_15_b1_bb_;0
2024-04-06 01:59:38;0,043;0,942;0,026;0,059;0,200;228,10;50,00;3758,478;1419,698;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1a_00_3b_03_ae_00_39_59_8e_00_15_a9_b2_;0
2024-04-06 02:00:40;0,044;0,967;0,027;0,060;0,200;227,40;49,90;3758,479;1427,928;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_39_59_8f_00_15_c9_d8_;0
2024-04-06 02:01:41;0,043;0,945;0,027;0,059;0,200;227,50;49,90;3758,479;1429,140;'01_03_14_08_e3_00_02_01_f3_00_2b_00_1b_00_3b_03_b1_00_39_59_8f_00_15_ce_94_;0
2024-04-06 02:02:42;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,480;1404,541;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_90_00_15_6e_7d_;0
2024-04-06 02:03:50;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3758,481;1420,900;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_59_91_00_15_ae_64_;0
2024-04-06 02:04:51;0,044;0,967;0,027;0,059;0,200;227,40;50,00;3758,482;1390,828;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_39_59_92_00_15_38_ec_;0
2024-04-06 02:05:52;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3758,483;1395,680;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_59_93_00_15_4b_e0_;0
2024-04-06 02:06:54;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3758,483;1438,585;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_59_93_00_15_f3_79_;0
2024-04-06 02:07:55;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,484;1380,817;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_94_00_15_11_d1_;0
2024-04-06 02:09:02;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3758,485;1407,302;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_59_95_00_15_79_46_;0
2024-04-06 02:10:03;0,044;0,967;0,027;0,060;0,200;227,30;50,00;3758,486;1383,257;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_59_96_00_15_1b_59_;0
2024-04-06 02:11:05;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3758,486;1393,881;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_59_96_00_15_44_d9_;0
2024-04-06 02:12:07;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3758,487;1383,094;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_59_97_00_15_1a_b6_;0
2024-04-06 02:13:14;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3758,488;1421,191;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_59_98_00_15_af_87_;0
2024-04-06 02:14:15;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3758,489;1439,574;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_59_99_00_15_f7_56_;0
2024-04-06 02:15:16;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,489;1409,042;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_99_00_15_80_12_;0
2024-04-06 02:16:18;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3758,490;1391,274;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_59_9a_00_15_3a_aa_;0
2024-04-06 02:17:19;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3758,491;1402,350;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_59_9b_00_15_65_ee_;0
2024-04-06 02:18:20;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3758,492;1433,858;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_59_9c_00_15_e1_02_;0
2024-04-06 02:19:27;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3758,492;1428,490;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_59_9c_00_15_cc_0a_;0
2024-04-06 02:20:28;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3758,493;1440,815;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_9d_00_15_fc_2f_;0
2024-04-06 02:21:30;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,494;1389,011;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_9e_00_15_31_d3_;0
2024-04-06 02:22:32;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3758,495;1413,167;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_59_9f_00_15_90_2f_;0
2024-04-06 02:23:32;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3758,496;1376,619;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_59_a0_00_15_01_6b_;0
2024-04-06 02:24:34;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,496;1404,530;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_a0_00_15_6e_72_;0
2024-04-06 02:25:36;0,044;0,967;0,027;0,059;0,200;227,50;49,90;3758,497;1421,853;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_59_a1_00_15_b2_1d_;0
2024-04-06 02:26:42;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3758,498;1407,067;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_59_a2_00_15_78_5b_;0
2024-04-06 02:27:44;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3758,499;1429,774;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_59_a3_00_15_d1_0e_;0
2024-04-06 02:28:46;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3758,499;1384,838;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_59_a3_00_15_21_86_;0
2024-04-06 02:29:47;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3758,500;1387,471;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_59_a4_00_15_2b_cf_;0
2024-04-06 02:30:49;0,044;0,967;0,027;0,059;0,200;227,30;49,90;3758,501;1411,684;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3b_03_c7_00_39_59_a5_00_15_8a_64_;0
2024-04-06 02:32:42;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3758,502;1402,386;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_59_a6_00_15_66_12_;0
2024-04-06 02:33:44;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3758,503;1432,527;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_59_a7_00_15_db_cf_;0
2024-04-06 02:34:44;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3758,504;1408,574;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_59_a8_00_15_7e_3e_;0
2024-04-06 02:35:46;0,043;0,949;0,026;0,058;0,200;226,40;50,00;3758,505;1428,944;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_59_a9_00_15_cd_d0_;0
2024-04-06 02:36:47;0,043;0,946;0,026;0,058;0,200;227,20;49,90;3758,505;1397,111;'01_03_14_08_e0_00_02_01_f3_00_2b_00_1a_00_3a_03_b2_00_39_59_a9_00_15_51_77_;0
2024-04-06 02:37:49;0,043;0,941;0,027;0,059;0,200;228,30;49,90;3758,506;1433,855;'01_03_14_08_eb_00_02_01_f3_00_2b_00_1b_00_3b_03_ad_00_39_59_aa_00_15_e0_ff_;0
2024-04-06 02:38:55;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3758,507;1397,900;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_ab_00_15_54_8c_;0
2024-04-06 02:39:57;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3758,508;1431,497;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_ac_00_15_d7_c9_;0
2024-04-06 02:40:59;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3758,508;1432,420;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_59_ac_00_15_db_64_;0
2024-04-06 02:42:05;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3758,509;1379,356;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_59_ad_00_15_0c_1c_;0
2024-04-06 02:43:06;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3758,510;1437,613;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_39_59_ae_00_15_ef_ad_;0
2024-04-06 02:44:08;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,511;1400,860;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_af_00_15_60_1c_;0
2024-04-06 02:45:09;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3758,511;1376,761;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_59_af_00_15_01_f9_;0
2024-04-06 02:46:11;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3758,512;1403,851;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_59_b0_00_15_6b_cb_;0
2024-04-06 02:47:17;0,043;0,949;0,026;0,058;0,200;226,50;50,00;3758,513;1404,971;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_59_b1_00_15_70_2b_;0
2024-04-06 02:48:19;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3758,514;1400,750;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_59_b2_00_15_5f_ae_;0
2024-04-06 02:49:22;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3758,515;1430,114;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_59_b3_00_15_d2_62_;0
2024-04-06 02:50:23;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3758,515;1435,110;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_59_b3_00_15_e5_e6_;0
2024-04-06 02:51:29;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3758,516;1414,875;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_59_b4_00_15_96_db_;0
2024-04-06 02:52:30;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3758,517;1429,254;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_59_b5_00_15_cf_06_;0
2024-04-06 02:53:31;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3758,518;1396,387;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_59_b6_00_15_4e_a3_;0
2024-04-06 02:54:33;0,044;0,961;0,028;0,060;0,200;228,80;50,00;3758,518;1417,176;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_59_b6_00_15_9f_d8_;0
2024-04-06 02:55:35;0,044;0,961;0,028;0,061;0,200;228,70;50,00;3758,519;1396,830;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_59_b7_00_15_50_5e_;0
2024-04-06 02:56:36;0,043;0,940;0,026;0,059;0,200;228,60;50,00;3758,520;1433,352;'01_03_14_08_ee_00_02_01_f4_00_2b_00_1a_00_3b_03_ac_00_39_59_b8_00_15_df_08_;0
2024-04-06 02:57:44;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3758,521;1430,193;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_59_b9_00_15_d2_b1_;0
2024-04-06 02:58:46;0,043;0,946;0,025;0,059;0,200;227,20;50,00;3758,522;1434,980;'01_03_14_08_e0_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_39_59_ba_00_15_e5_64_;0
2024-04-06 02:59:48;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3758,522;1421,225;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_39_59_ba_00_15_af_a9_;0
2024-04-06 03:00:54;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,523;1384,472;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_bb_00_15_20_18_;0
2024-04-06 03:01:56;0,043;0,940;0,028;0,059;0,200;228,60;50,00;3758,524;1409,089;'01_03_14_08_ee_00_02_01_f4_00_2b_00_1c_00_3b_03_ac_00_39_59_bc_00_15_80_41_;0
2024-04-06 03:02:57;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3758,525;1440,254;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_59_bd_00_15_f9_fe_;0
2024-04-06 03:03:59;0,044;0,965;0,027;0,059;0,200;227,80;50,00;3758,525;1432,533;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_59_bd_00_15_db_d5_;0
2024-04-06 03:05:01;0,043;0,942;0,027;0,059;0,200;228,10;50,00;3758,526;1420,609;'01_03_14_08_e9_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_59_be_00_15_ad_41_;0
2024-04-06 03:06:07;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3758,527;1427,064;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_59_bf_00_15_c6_78_;0
2024-04-06 03:07:09;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3758,528;1439,648;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_59_c0_00_15_f7_a0_;0
2024-04-06 03:08:10;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3758,528;1437,140;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_59_c0_00_15_ed_d4_;0
2024-04-06 03:09:12;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3758,529;1407,807;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_59_c1_00_15_7b_3f_;0
2024-04-06 03:10:13;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,530;1438,145;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_c2_00_15_f1_c1_;0
2024-04-06 03:11:14;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3758,531;1395,992;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_59_c3_00_15_4d_18_;0
2024-04-06 03:12:20;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3758,531;1377,484;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_59_c3_00_15_04_cc_;0
2024-04-06 03:13:22;0,044;0,963;0,027;0,061;0,200;228,40;49,90;3758,532;1416,055;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1b_00_3d_03_c3_00_39_59_c4_00_15_9b_77_;0
2024-04-06 03:14:24;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3758,533;1408,508;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_c5_00_15_7d_fc_;0
2024-04-06 03:15:25;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3758,534;1408,448;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_59_c6_00_15_7d_c0_;0
2024-04-06 03:16:32;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3758,535;1384,933;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_c7_00_15_21_e5_;0
2024-04-06 03:17:33;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3758,535;1384,933;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_c7_00_15_21_e5_;0
2024-04-06 03:18:34;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3758,536;1388,874;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_59_c8_00_15_31_4a_;0
2024-04-06 03:19:36;0,043;0,943;0,027;0,059;0,200;227,90;50,00;3758,537;1402,738;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_59_c9_00_15_67_72_;0
2024-04-06 03:20:38;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3758,538;1382,519;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_59_ca_00_15_18_77_;0
2024-04-06 03:21:39;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3758,538;1378,119;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_59_ca_00_15_07_47_;0
2024-04-06 03:22:46;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3758,539;1434,086;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_cb_00_15_e1_e6_;0
2024-04-06 03:23:47;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3758,540;1390,499;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_59_cc_00_15_37_a3_;0
2024-04-06 03:24:49;0,044;0,961;0,027;0,061;0,200;228,90;50,00;3758,541;1426,905;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_59_cd_00_15_c5_d9_;0
2024-04-06 03:25:51;0,044;0,959;0,028;0,060;0,200;229,20;50,00;3758,542;1405,174;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_59_ce_00_15_70_f6_;0
2024-04-06 03:26:53;0,044;0,961;0,027;0,061;0,200;228,70;50,00;3758,542;1416,179;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_59_ce_00_15_9b_f3_;0
2024-04-06 03:28:00;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3758,543;1381,715;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_cf_00_15_15_53_;0
2024-04-06 03:29:01;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3758,544;1384,604;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_59_d0_00_15_20_9c_;0
2024-04-06 03:30:03;0,044;0,963;0,027;0,059;0,200;228,30;50,00;3758,545;1397,605;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3b_03_c3_00_39_59_d1_00_15_53_65_;0
2024-04-06 03:31:04;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3758,545;1395,388;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_59_d1_00_15_4a_bc_;0
2024-04-06 03:32:45;0,044;0,965;0,027;0,059;0,200;227,80;50,00;3758,547;1423,880;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_59_d3_00_15_ba_08_;0
2024-04-06 03:33:46;0,043;0,943;0,027;0,059;0,200;227,80;50,00;3758,547;1407,817;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_59_d3_00_15_7b_49_;0
2024-04-06 03:34:48;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3758,548;1429,536;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_d4_00_15_d0_20_;0
2024-04-06 03:35:49;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,549;1408,936;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_d5_00_15_7f_a8_;0
2024-04-06 03:36:51;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3758,550;1437,148;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_59_d6_00_15_ed_dc_;0
2024-04-06 03:37:58;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3758,551;1431,890;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_59_d7_00_15_d9_52_;0
2024-04-06 03:38:59;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3758,551;1415,724;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_d7_00_15_9a_2c_;0
2024-04-06 03:40:00;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3758,552;1415,037;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_59_d8_00_15_97_7d_;0
2024-04-06 03:41:02;0,044;0,961;0,028;0,060;0,200;228,90;50,00;3758,553;1413,689;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_59_d9_00_15_92_39_;0
2024-04-06 03:42:03;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3758,554;1383,758;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_59_da_00_15_1d_4e_;0
2024-04-06 03:43:10;0,044;0,961;0,028;0,060;0,200;228,90;49,90;3758,554;1385,787;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_39_59_da_00_15_25_3b_;0
2024-04-06 03:44:11;0,043;0,942;0,027;0,059;0,200;228,00;50,00;3758,555;1409,186;'01_03_14_08_e8_00_02_01_f4_00_2b_00_1b_00_3b_03_ae_00_39_59_db_00_15_80_a2_;0
2024-04-06 03:45:13;0,043;0,943;0,027;0,060;0,200;227,80;50,00;3758,556;1404,282;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1b_00_3c_03_af_00_39_59_dc_00_15_6d_7a_;0
2024-04-06 03:46:14;0,043;0,942;0,027;0,060;0,200;228,20;49,90;3758,557;1407,017;'01_03_14_08_ea_00_02_01_f3_00_2b_00_1b_00_3c_03_ae_00_39_59_dd_00_15_78_29_;0
2024-04-06 03:47:16;0,043;0,942;0,027;0,060;0,200;228,20;50,00;3758,557;1392,427;'01_03_14_08_ea_00_02_01_f4_00_2b_00_1b_00_3c_03_ae_00_39_59_dd_00_15_3f_2b_;0
2024-04-06 03:48:22;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3758,558;1394,006;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_de_00_15_45_56_;0
2024-04-06 03:49:24;0,044;0,961;0,027;0,060;0,200;228,70;50,00;3758,559;1427,046;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_59_df_00_15_c6_66_;0
2024-04-06 03:50:25;0,043;0,941;0,027;0,059;0,200;228,30;50,00;3758,560;1410,603;'01_03_14_08_eb_00_02_01_f4_00_2b_00_1b_00_3b_03_ad_00_39_59_e0_00_15_86_2b_;0
2024-04-06 03:51:26;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3758,560;1388,590;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_59_e0_00_15_30_2e_;0
2024-04-06 03:52:27;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3758,561;1394,544;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_59_e1_00_15_47_70_;0
2024-04-06 03:53:35;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3758,562;1424,559;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_59_e2_00_15_bc_af_;0
2024-04-06 03:54:36;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3758,563;1435,312;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_59_e3_00_15_e6_b0_;0
2024-04-06 03:55:38;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3758,564;1429,551;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_e4_00_15_d0_2f_;0
2024-04-06 03:56:39;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3758,564;1398,751;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_e4_00_15_57_df_;0
2024-04-06 03:57:43;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3758,565;1391,437;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_59_e5_00_15_3b_4d_;0
2024-04-06 03:58:42;0,044;0,964;0,027;0,060;0,200;228,00;49,90;3758,566;1421,597;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_59_e6_00_15_b1_1d_;0
2024-04-06 03:59:49;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,567;1433,191;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_e7_00_15_de_67_;0
2024-04-06 04:00:50;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3758,567;1437,104;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_59_e7_00_15_ed_b0_;0
2024-04-06 04:01:51;0,044;0,964;0,027;0,059;0,200;228,10;49,90;3758,568;1428,242;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3b_03_c4_00_39_59_e8_00_15_cb_12_;0
2024-04-06 04:02:53;0,044;0,961;0,026;0,061;0,200;228,70;50,00;3758,569;1388,292;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1a_00_3d_03_c1_00_39_59_e9_00_15_2f_04_;0
2024-04-06 04:03:54;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3758,570;1397,338;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_59_ea_00_15_52_5a_;0
2024-04-06 04:05:01;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3758,571;1377,178;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_59_eb_00_15_03_9a_;0
2024-04-06 04:06:03;0,044;0,961;0,027;0,061;0,200;228,90;50,00;3758,571;1385,490;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_59_eb_00_15_24_12_;0
2024-04-06 04:07:05;0,043;0,944;0,026;0,060;0,200;227,60;50,00;3758,572;1441,520;'01_03_14_08_e4_00_02_01_f4_00_2b_00_1a_00_3c_03_b0_00_39_59_ec_00_15_fe_f0_;0
2024-04-06 04:08:07;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3758,573;1428,594;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_59_ed_00_15_cc_72_;0
2024-04-06 04:09:14;0,044;0,960;0,028;0,060;0,200;229,00;50,00;3758,574;1406,835;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_39_59_ee_00_15_77_73_;0
2024-04-06 04:10:15;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3758,574;1394,009;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_59_ee_00_15_45_59_;0
2024-04-06 04:11:16;0,044;0,964;0,027;0,060;0,200;228,00;49,90;3758,575;1401,119;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_59_ef_00_15_61_1f_;0
2024-04-06 04:12:18;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3758,576;1417,266;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_59_f0_00_15_a0_32_;0
2024-04-06 04:13:19;0,043;0,948;0,026;0,058;0,200;226,60;50,00;3758,577;1385,851;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_59_f1_00_15_25_7b_;0
2024-04-06 04:14:20;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3758,577;1405,382;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_59_f1_00_15_71_c6_;0
2024-04-06 04:15:27;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3758,578;1441,204;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_59_f2_00_15_fd_b4_;0
2024-04-06 04:16:29;0,043;0,942;0,027;0,060;0,200;228,10;49,90;3758,579;1399,908;'01_03_14_08_e9_00_02_01_f3_00_2b_00_1b_00_3c_03_ae_00_39_59_f3_00_15_5c_64_;0
2024-04-06 04:17:30;0,043;0,943;0,027;0,059;0,200;227,80;50,00;3758,580;1428,290;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_59_f4_00_15_cb_42_;0
2024-04-06 04:18:32;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3758,581;1387,655;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_59_f5_00_15_2c_87_;0
2024-04-06 04:19:33;0,044;0,965;0,027;0,059;0,200;227,90;50,00;3758,581;1402,431;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_59_f5_00_15_66_3f_;0
2024-04-06 04:20:35;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3758,582;1400,086;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_59_f6_00_15_5d_16_;0
2024-04-06 04:21:41;0,044;0,961;0,028;0,060;0,200;228,80;50,00;3758,583;1429,452;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_39_59_f7_00_15_cf_cc_;0
2024-04-06 04:22:41;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3758,584;1408,109;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_59_f8_00_15_7c_6d_;0
2024-04-06 04:23:44;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3758,584;1406,209;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_59_f8_00_15_75_01_;0
2024-04-06 04:24:45;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3758,585;1427,417;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_59_f9_00_15_c7_d9_;0
2024-04-06 04:25:47;0,044;0,964;0,027;0,060;0,200;228,10;49,90;3758,586;1396,007;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_59_fa_00_15_4d_27_;0
2024-04-06 04:26:53;0,044;0,961;0,026;0,060;0,200;228,70;50,00;3758,587;1409,681;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_39_59_fb_00_15_82_91_;0
2024-04-06 04:27:55;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3758,587;1403,687;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_59_fb_00_15_6b_27_;0
2024-04-06 04:28:57;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3758,588;1417,350;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_39_59_fc_00_15_a0_86_;0
2024-04-06 04:29:59;0,043;0,938;0,028;0,059;0,200;229,10;50,00;3758,589;1399,867;'01_03_14_08_f3_00_02_01_f4_00_2b_00_1c_00_3b_03_aa_00_39_59_fd_00_15_5c_3b_;0
2024-04-06 04:31:01;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3758,590;1379,377;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_fe_00_15_0c_31_;0
2024-04-06 04:32:54;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,591;1400,845;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_59_ff_00_15_60_0d_;0
2024-04-06 04:33:56;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3758,592;1403,257;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_5a_00_00_15_69_79_;0
2024-04-06 04:34:58;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3758,593;1420,813;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_5a_01_00_15_ae_0d_;0
2024-04-06 04:35:59;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3758,593;1383,832;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_5a_01_00_15_1d_98_;0
2024-04-06 04:37:05;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3758,594;1426,772;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_5a_02_00_15_c5_54_;0
2024-04-06 04:38:07;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3758,595;1415,545;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_5a_03_00_15_99_79_;0
2024-04-06 04:39:09;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3758,596;1388,501;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_5a_04_00_15_2f_d5_;0
2024-04-06 04:40:15;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3758,596;1380,792;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_5a_04_00_15_11_b8_;0
2024-04-06 04:41:17;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3758,597;1379,072;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_5a_05_00_15_0b_00_;0
2024-04-06 04:42:18;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3758,598;1395,700;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_5a_06_00_15_4b_f4_;0
2024-04-06 04:43:20;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3758,599;1395,276;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_5a_07_00_15_4a_4c_;0
2024-04-06 04:44:21;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3758,600;1391,179;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_5a_08_00_15_3a_4b_;0
2024-04-06 04:45:23;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3758,600;1420,198;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_5a_08_00_15_ab_a6_;0
2024-04-06 04:46:29;0,044;0,968;0,027;0,060;0,200;227,20;50,00;3758,601;1436,111;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1b_00_3c_03_c8_00_39_5a_09_00_15_e9_cf_;0
2024-04-06 04:47:31;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3758,602;1412,087;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_5a_0a_00_15_8b_f7_;0
2024-04-06 04:48:32;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3758,603;1391,323;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_5a_0b_00_15_3a_db_;0
2024-04-06 04:49:34;0,043;0,947;0,026;0,058;0,200;227,00;50,00;3758,603;1409,790;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_5a_0b_00_15_82_fe_;0
2024-04-06 04:50:35;0,043;0,947;0,025;0,058;0,200;226,90;50,00;3758,604;1407,039;'01_03_14_08_dd_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_39_5a_0c_00_15_78_3f_;0
2024-04-06 04:51:37;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3758,605;1425,391;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_5a_0d_00_15_bf_ef_;0
2024-04-06 04:52:43;0,043;0,947;0,026;0,059;0,200;226,80;50,00;3758,606;1435,351;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_5a_0e_00_15_e6_d7_;0
2024-04-06 04:53:44;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3758,606;1434,791;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_5a_0e_00_15_e4_a7_;0
2024-04-06 04:54:46;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3758,607;1407,283;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_5a_0f_00_15_79_33_;0
2024-04-06 04:55:47;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3758,608;1379,992;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_5a_10_00_15_0e_98_;0
2024-04-06 04:56:49;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3758,609;1417,956;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_5a_11_00_15_a2_e4_;0
2024-04-06 04:57:51;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3758,609;1394,004;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_39_5a_11_00_15_45_54_;0
2024-04-06 04:58:58;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3758,610;1416,340;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_5a_12_00_15_9c_94_;0
2024-04-06 04:59:59;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3758,611;1380,550;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_5a_13_00_15_10_c6_;0
2024-04-06 05:01:01;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3758,612;1401,445;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_5a_14_00_15_62_65_;0
2024-04-06 05:02:02;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3758,613;1402,657;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_5a_15_00_15_67_21_;0
2024-04-06 05:03:03;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3758,613;1384,089;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_5a_15_00_15_1e_99_;0
2024-04-06 05:04:10;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3758,614;1377,339;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_5a_16_00_15_04_3b_;0
2024-04-06 05:05:12;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3758,615;1398,267;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_5a_17_00_15_55_fb_;0
2024-04-06 05:06:16;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3758,616;1393,290;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_5a_18_00_15_42_8a_;0
2024-04-06 05:07:15;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3758,616;1417,830;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_5a_18_00_15_a2_66_;0
2024-04-06 05:08:16;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3758,617;1436,074;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_5a_19_00_15_e9_aa_;0
2024-04-06 05:09:17;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3758,618;1403,986;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_5a_1a_00_15_6c_52_;0
2024-04-06 05:10:19;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3758,619;1401,258;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_5a_1b_00_15_61_aa_;0
2024-04-06 05:11:25;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3758,619;1421,962;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_5a_1b_00_15_b2_8a_;0
2024-04-06 05:12:26;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3758,620;1419,798;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_5a_1c_00_15_aa_16_;0
2024-04-06 05:13:28;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3758,621;1382,950;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_5a_1d_00_15_1a_26_;0
2024-04-06 05:14:32;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3758,622;1379,692;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_5a_1e_00_15_0d_6c_;0
