Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-06 15:43:44;0,043;0,957;0,024;0,058;0,200;224,50;49,90;3759,806;1397,684;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_39_5e_be_00_15_53_b4_;0
2024-04-06 15:44:46;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3759,807;1392,575;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_5e_bf_00_15_3f_bf_;0
2024-04-06 15:45:52;0,044;0,978;0,024;0,059;0,200;224,80;50,00;3759,808;1426,386;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_5e_c0_00_15_c3_d2_;0
2024-04-06 15:46:53;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3759,808;1438,569;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_5e_c0_00_15_f3_69_;0
2024-04-06 15:47:55;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3759,809;1419,036;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_5e_c1_00_15_a7_1c_;0
2024-04-06 15:48:56;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3759,810;1412,518;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_5e_c2_00_15_8d_a6_;0
2024-04-06 15:50:04;0,044;0,978;0,024;0,059;0,200;224,80;49,90;3759,811;1406,160;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_39_5e_c3_00_15_74_d0_;0
2024-04-06 15:51:05;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3759,812;1401,498;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_5e_c4_00_15_62_9a_;0
2024-04-06 15:52:06;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3759,812;1439,554;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_39_5e_c4_00_15_f7_42_;0
2024-04-06 15:53:08;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3759,813;1403,156;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_5e_c5_00_15_69_14_;0
2024-04-06 15:54:10;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3759,814;1423,114;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_5e_c6_00_15_b7_0a_;0
2024-04-06 15:55:11;0,044;0,983;0,022;0,057;0,200;223,80;50,00;3759,815;1431,768;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_39_5e_c7_00_15_d8_d8_;0
2024-04-06 15:56:20;0,044;0,986;0,023;0,058;0,200;223,10;49,90;3759,815;1412,235;'01_03_14_08_b7_00_02_01_f3_00_2c_00_17_00_3a_03_da_00_39_5e_c7_00_15_8c_8b_;0
2024-04-06 15:57:21;0,045;1,000;0,024;0,059;0,200;224,00;49,90;3759,816;1409,009;'01_03_14_08_c0_00_02_01_f3_00_2d_00_18_00_3b_03_e8_00_39_5e_c8_00_15_7f_f1_;0
2024-04-06 15:58:22;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3759,817;1419,047;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_5e_c9_00_15_a7_27_;0
2024-04-06 15:59:29;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3759,818;1392,223;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_5e_ca_00_15_3e_5f_;0
2024-04-06 16:00:30;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3759,818;1427,904;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_5e_ca_00_15_c9_c0_;0
2024-04-06 16:01:32;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3759,819;1435,349;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_5e_cb_00_15_e6_d5_;0
2024-04-06 16:02:33;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3759,820;1423,142;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_5e_cc_00_15_b7_26_;0
2024-04-06 16:03:35;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3759,821;1394,832;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_5e_cd_00_15_48_90_;0
2024-04-06 16:04:45;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3759,822;1380,890;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_39_5e_ce_00_15_12_1a_;0
2024-04-06 16:05:44;0,043;0,964;0,023;0,056;0,200;222,90;50,00;3759,822;1412,629;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_5e_ce_00_15_8e_15_;0
2024-04-06 16:06:45;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3759,823;1389,555;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_39_5e_cf_00_15_33_f3_;0
2024-04-06 16:07:47;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3759,824;1415,055;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_5e_d0_00_15_97_8f_;0
2024-04-06 16:08:54;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3759,825;1434,734;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_5e_d1_00_15_e4_6e_;0
2024-04-06 16:09:56;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3759,825;1378,802;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_5e_d1_00_15_09_f2_;0
2024-04-06 16:10:57;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3759,826;1386,863;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_5e_d2_00_15_29_6f_;0
2024-04-06 16:12:04;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3759,827;1437,754;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_5e_d3_00_15_f0_3a_;0
2024-04-06 16:13:05;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3759,828;1432,486;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_5e_d4_00_15_db_a6_;0
2024-04-06 16:14:06;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3759,828;1377,034;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_5e_d4_00_15_03_0a_;0
2024-04-06 16:15:08;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3759,829;1439,773;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_5e_d5_00_15_f8_1d_;0
2024-04-06 16:16:10;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3759,830;1402,307;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_5e_d6_00_15_65_c3_;0
2024-04-06 16:17:11;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3759,831;1436,147;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_5e_d7_00_15_e9_f3_;0
2024-04-06 16:18:18;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3759,831;1440,322;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_5e_d7_00_15_fa_42_;0
2024-04-06 16:19:19;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3759,832;1426,930;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_5e_d8_00_15_c5_f2_;0
2024-04-06 16:20:20;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3759,833;1404,688;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_5e_d9_00_15_6f_10_;0
2024-04-06 16:21:22;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3759,834;1377,771;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_5e_da_00_15_05_eb_;0
2024-04-06 16:22:24;0,043;0,955;0,025;0,058;0,200;225,10;49,90;3759,834;1383,038;'01_03_14_08_cb_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_5e_da_00_15_1a_7e_;0
2024-04-06 16:23:31;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3759,835;1407,569;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_39_5e_db_00_15_7a_51_;0
2024-04-06 16:24:33;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3759,836;1418,485;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_5e_dc_00_15_a4_f5_;0
2024-04-06 16:25:34;0,043;0,959;0,024;0,057;0,200;224,10;49,90;3759,837;1402,282;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_39_5e_dd_00_15_65_aa_;0
2024-04-06 16:26:36;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3759,838;1402,435;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_5e_de_00_15_66_43_;0
2024-04-06 16:27:42;0,044;0,973;0,025;0,059;0,200;226,10;49,90;3759,838;1434,757;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_5e_de_00_15_e4_85_;0
2024-04-06 16:28:44;0,044;0,978;0,024;0,059;0,200;224,80;49,90;3759,839;1422,614;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3b_03_d2_00_39_5e_df_00_15_b5_16_;0
2024-04-06 16:29:44;0,043;0,958;0,024;0,059;0,200;224,40;49,90;3759,840;1388,810;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3b_03_be_00_39_5e_e0_00_15_31_0a_;0
2024-04-06 16:30:45;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3759,841;1414,027;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_5e_e1_00_15_93_8b_;0
2024-04-06 16:31:47;0,043;0,955;0,024;0,058;0,200;225,00;49,90;3759,841;1397,427;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_39_5e_e1_00_15_52_b3_;0
2024-04-06 16:33:29;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3759,843;1438,010;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_5e_e3_00_15_f1_3a_;0
2024-04-06 16:34:31;0,042;0,946;0,022;0,056;0,200;221,90;49,90;3759,843;1435,278;'01_03_14_08_ab_00_02_01_f3_00_2a_00_16_00_38_03_b2_00_39_5e_e3_00_15_e6_8e_;0
2024-04-06 16:35:33;0,043;0,953;0,025;0,058;0,200;225,60;49,90;3759,844;1391,252;'01_03_14_08_d0_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_5e_e4_00_15_3a_94_;0
2024-04-06 16:36:34;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3759,845;1426,814;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_5e_e5_00_15_c5_7e_;0
2024-04-06 16:37:36;0,043;0,954;0,025;0,058;0,200;225,30;49,90;3759,846;1393,210;'01_03_14_08_cd_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_39_5e_e6_00_15_42_3a_;0
2024-04-06 16:38:43;0,043;0,961;0,024;0,058;0,200;223,50;49,90;3759,846;1400,706;'01_03_14_08_bb_00_02_01_f3_00_2b_00_18_00_3a_03_c1_00_39_5e_e6_00_15_5f_82_;0
2024-04-06 16:39:44;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3759,847;1396,002;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_5e_e7_00_15_4d_22_;0
2024-04-06 16:40:45;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3759,848;1409,527;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_5e_e8_00_15_81_f7_;0
2024-04-06 16:41:47;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3759,849;1394,399;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_5e_e9_00_15_46_df_;0
2024-04-06 16:42:53;0,043;0,957;0,024;0,058;0,200;224,50;49,90;3759,849;1434,212;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_39_5e_e9_00_15_e2_64_;0
2024-04-06 16:43:55;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3759,850;1398,118;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_5e_ea_00_15_55_66_;0
2024-04-06 16:44:57;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3759,851;1439,788;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_5e_eb_00_15_f8_2c_;0
2024-04-06 16:45:59;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3759,852;1417,210;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_5e_ec_00_15_9f_fa_;0
2024-04-06 16:47:06;0,043;0,955;0,025;0,058;0,200;225,00;50,00;3759,852;1409,166;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_5e_ec_00_15_80_8e_;0
2024-04-06 16:48:07;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3759,853;1417,443;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_5e_ed_00_15_a0_e3_;0
2024-04-06 16:49:08;0,042;0,948;0,022;0,056;0,200;221,40;50,00;3759,854;1407,202;'01_03_14_08_a6_00_02_01_f4_00_2a_00_16_00_38_03_b4_00_39_5e_ee_00_15_78_e2_;0
2024-04-06 16:50:10;0,042;0,945;0,023;0,056;0,200;222,10;49,90;3759,855;1415,673;'01_03_14_08_ad_00_02_01_f3_00_2a_00_17_00_38_03_b1_00_39_5e_ef_00_15_99_f9_;0
2024-04-06 16:51:11;0,042;0,937;0,024;0,057;0,200;223,90;49,90;3759,855;1409,287;'01_03_14_08_bf_00_02_01_f3_00_2a_00_18_00_39_03_a9_00_39_5e_ef_00_15_81_07_;0
2024-04-06 16:52:13;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3759,856;1422,807;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_5e_f0_00_15_b5_d7_;0
2024-04-06 16:53:20;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3759,857;1404,099;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_5e_f1_00_15_6c_c3_;0
2024-04-06 16:54:24;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3759,858;1405,402;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_5e_f2_00_15_71_da_;0
2024-04-06 16:55:23;0,043;0,973;0,022;0,056;0,200;220,90;49,90;3759,858;1417,492;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_5e_f2_00_15_a1_14_;0
2024-04-06 16:56:24;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3759,859;1410,793;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_5e_f3_00_15_86_e9_;0
2024-04-06 16:57:26;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3759,860;1417,968;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_5e_f4_00_15_a2_f0_;0
2024-04-06 16:58:34;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3759,861;1406,737;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_5e_f5_00_15_77_11_;0
2024-04-06 16:59:35;0,042;0,941;0,023;0,056;0,200;223,10;50,00;3759,861;1408,487;'01_03_14_08_b7_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_5e_f5_00_15_7d_e7_;0
2024-04-06 17:00:37;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3759,862;1382,487;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_5e_f6_00_15_18_57_;0
2024-04-06 17:01:43;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3759,863;1397,185;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_5e_f7_00_15_51_c1_;0
2024-04-06 17:02:44;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3759,864;1428,363;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_5e_f8_00_15_cb_8b_;0
2024-04-06 17:03:46;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3759,865;1394,247;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_5e_f9_00_15_46_47_;0
2024-04-06 17:04:47;0,042;0,932;0,023;0,057;0,200;225,10;50,00;3759,865;1401,070;'01_03_14_08_cb_00_02_01_f4_00_2a_00_17_00_39_03_a4_00_39_5e_f9_00_15_60_ee_;0
2024-04-06 17:05:50;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3759,866;1396,266;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_39_5e_fa_00_15_4e_2a_;0
2024-04-06 17:06:51;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3759,867;1384,582;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_5e_fb_00_15_20_86_;0
2024-04-06 17:07:58;0,043;0,950;0,024;0,059;0,200;226,20;50,00;3759,868;1409,909;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3b_03_b6_00_39_5e_fc_00_15_83_75_;0
2024-04-06 17:08:59;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3759,868;1411,845;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_5e_fc_00_15_8b_05_;0
2024-04-06 17:10:01;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3759,869;1437,047;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_5e_fd_00_15_ed_77_;0
2024-04-06 17:11:03;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3759,870;1387,279;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_5e_fe_00_15_2b_0f_;0
2024-04-06 17:12:09;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3759,871;1414,738;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_5e_ff_00_15_96_52_;0
2024-04-06 17:13:11;0,059;0,878;0,009;0,073;0,300;223,90;50,00;3759,872;1382,591;'01_03_14_08_bf_00_03_01_f4_00_3b_00_09_00_49_03_6e_00_39_5f_00_00_15_18_bf_;0
2024-04-06 17:14:12;0,058;0,866;0,010;0,073;0,300;223,20;49,90;3759,873;1407,692;'01_03_14_08_b8_00_03_01_f3_00_3a_00_0a_00_49_03_62_00_39_5f_01_00_15_7a_cc_;0
2024-04-06 17:15:14;0,059;0,877;0,010;0,073;0,300;224,10;49,90;3759,874;1438,235;'01_03_14_08_c1_00_03_01_f3_00_3b_00_0a_00_49_03_6d_00_39_5f_02_00_15_f2_1b_;0
2024-04-06 17:16:15;0,058;0,865;0,010;0,072;0,300;223,40;50,00;3759,875;1432,358;'01_03_14_08_ba_00_03_01_f4_00_3a_00_0a_00_48_03_61_00_39_5f_03_00_15_db_26_;0
2024-04-06 17:17:22;0,057;0,853;0,008;0,071;0,300;222,60;50,00;3759,876;1422,030;'01_03_14_08_b2_00_03_01_f4_00_39_00_08_00_47_03_55_00_39_5f_04_00_15_b2_ce_;0
2024-04-06 17:18:24;0,057;0,849;0,010;0,071;0,300;223,70;50,00;3759,877;1440,355;'01_03_14_08_bd_00_03_01_f4_00_39_00_0a_00_47_03_51_00_39_5f_05_00_15_fa_63_;0
2024-04-06 17:19:25;0,057;0,852;0,009;0,071;0,300;222,90;50,00;3759,878;1421,894;'01_03_14_08_b5_00_03_01_f4_00_39_00_09_00_47_03_54_00_39_5f_06_00_15_b2_46_;0
2024-04-06 17:20:27;0,057;0,852;0,010;0,071;0,300;223,00;50,00;3759,879;1419,398;'01_03_14_08_b6_00_03_01_f4_00_39_00_0a_00_47_03_54_00_39_5f_07_00_15_a8_86_;0
2024-04-06 17:21:33;0,058;0,866;0,008;0,072;0,300;223,10;50,00;3759,880;1424,625;'01_03_14_08_b7_00_03_01_f4_00_3a_00_08_00_48_03_62_00_39_5f_08_00_15_bc_f1_;0
2024-04-06 17:22:35;0,058;0,862;0,010;0,072;0,300;224,20;50,00;3759,881;1412,237;'01_03_14_08_c2_00_03_01_f4_00_3a_00_0a_00_48_03_5e_00_39_5f_09_00_15_8c_8d_;0
2024-04-06 17:23:37;0,058;0,858;0,011;0,072;0,300;225,30;50,00;3759,882;1403,556;'01_03_14_08_cd_00_03_01_f4_00_3a_00_0b_00_48_03_5a_00_39_5f_0a_00_15_6a_a4_;0
2024-04-06 17:24:39;0,058;0,855;0,011;0,073;0,300;225,90;49,90;3759,883;1377,052;'01_03_14_08_d3_00_03_01_f3_00_3a_00_0b_00_49_03_57_00_39_5f_0b_00_15_03_1c_;0
2024-04-06 17:25:40;0,188;0,834;0,043;0,225;1,000;225,20;49,90;3759,886;1429,592;'01_03_14_08_cc_00_0a_01_f3_00_bc_00_2b_00_e1_03_42_00_39_5f_0e_00_15_d0_58_;0
2024-04-06 17:26:46;0,189;0,841;0,044;0,225;1,000;224,60;49,90;3759,889;1431,666;'01_03_14_08_c6_00_0a_01_f3_00_bd_00_2c_00_e1_03_49_00_39_5f_11_00_15_d8_72_;0
2024-04-06 17:27:47;0,196;0,878;0,049;0,234;1,000;223,20;49,90;3759,893;1392,694;'01_03_14_08_b8_00_0a_01_f3_00_c4_00_31_00_ea_03_6e_00_39_5f_15_00_15_40_36_;0
2024-04-06 17:28:49;0,201;0,891;0,052;0,240;1,000;225,40;49,90;3759,896;1439,382;'01_03_14_08_ce_00_0a_01_f3_00_c9_00_34_00_f0_03_7b_00_39_5f_18_00_15_f6_96_;0
2024-04-06 17:29:54;0,208;0,841;0,056;0,247;1,100;224,80;49,90;3759,900;1394,613;'01_03_14_08_c8_00_0b_01_f3_00_d0_00_38_00_f7_03_49_00_39_5f_1c_00_15_47_b5_;0
2024-04-06 17:30:53;0,207;0,922;0,054;0,246;1,000;224,30;50,00;3759,903;1439,272;'01_03_14_08_c3_00_0a_01_f4_00_cf_00_36_00_f6_03_9a_00_39_5f_1f_00_15_f6_28_;0
2024-04-06 17:31:59;0,203;0,910;0,052;0,242;1,000;223,00;50,00;3759,907;1426,398;'01_03_14_08_b6_00_0a_01_f4_00_cb_00_34_00_f2_03_8e_00_39_5f_23_00_15_c3_de_;0
2024-04-06 17:33:38;0,196;0,881;0,049;0,234;1,000;222,30;49,90;3759,913;1384,268;'01_03_14_08_af_00_0a_01_f3_00_c4_00_31_00_ea_03_71_00_39_5f_29_00_15_1f_4c_;0
2024-04-06 17:34:39;0,216;0,883;0,056;0,255;1,100;222,20;49,90;3759,916;1422,257;'01_03_14_08_ae_00_0b_01_f3_00_d8_00_38_00_ff_03_73_00_39_5f_2c_00_15_b3_b1_;0
2024-04-06 17:35:41;0,225;0,922;0,058;0,264;1,100;221,70;50,00;3759,920;1432,767;'01_03_14_08_a9_00_0b_01_f4_00_e1_00_3a_01_08_03_9a_00_39_5f_30_00_15_dc_bf_;0
2024-04-06 17:36:42;0,215;0,878;0,056;0,254;1,100;222,40;49,90;3759,924;1394,946;'01_03_14_08_b0_00_0b_01_f3_00_d7_00_38_00_fe_03_6e_00_39_5f_34_00_15_49_02_;0
2024-04-06 17:37:44;0,197;0,892;0,049;0,235;1,000;220,70;49,90;3759,928;1430,428;'01_03_14_08_9f_00_0a_01_f3_00_c5_00_31_00_eb_03_7c_00_39_5f_38_00_15_d3_9c_;0
2024-04-06 17:38:45;0,195;0,879;0,048;0,233;1,000;221,60;49,90;3759,931;1437,559;'01_03_14_08_a8_00_0a_01_f3_00_c3_00_30_00_e9_03_6f_00_39_5f_3b_00_15_ef_77_;0
2024-04-06 17:39:47;0,224;0,917;0,058;0,264;1,100;222,00;50,00;3759,935;1433,073;'01_03_14_08_ac_00_0b_01_f4_00_e0_00_3a_01_08_03_95_00_39_5f_3f_00_15_dd_f1_;0
2024-04-06 17:40:53;0,203;0,911;0,052;0,242;1,000;222,80;49,90;3759,939;1437,114;'01_03_14_08_b4_00_0a_01_f3_00_cb_00_34_00_f2_03_8f_00_39_5f_43_00_15_ed_ba_;0
2024-04-06 17:41:54;0,208;0,844;0,054;0,248;1,100;223,90;50,00;3759,942;1437,443;'01_03_14_08_bf_00_0b_01_f4_00_d0_00_36_00_f8_03_4c_00_39_5f_46_00_15_ef_03_;0
2024-04-06 17:42:56;0,210;0,863;0,053;0,249;1,100;221,20;50,00;3759,946;1403,569;'01_03_14_08_a4_00_0b_01_f4_00_d2_00_35_00_f9_03_5f_00_39_5f_4a_00_15_6a_b1_;0
2024-04-06 17:43:58;0,202;0,910;0,051;0,241;1,000;221,90;49,90;3759,949;1377,130;'01_03_14_08_ab_00_0a_01_f3_00_ca_00_33_00_f1_03_8e_00_39_5f_4d_00_15_03_6a_;0
2024-04-06 17:45:05;0,204;0,912;0,052;0,244;1,000;223,60;49,90;3759,953;1401,336;'01_03_14_08_bc_00_0a_01_f3_00_cc_00_34_00_f4_03_90_00_39_5f_51_00_15_61_f8_;0
2024-04-06 17:46:06;0,217;0,879;0,058;0,258;1,100;224,30;50,00;3759,957;1395,814;'01_03_14_08_c3_00_0b_01_f4_00_d9_00_3a_01_02_03_6f_00_39_5f_55_00_15_4c_66_;0
2024-04-06 17:47:07;0,213;0,869;0,055;0,253;1,100;222,70;50,00;3759,960;1381,183;'01_03_14_08_b3_00_0b_01_f4_00_d5_00_37_00_fd_03_65_00_39_5f_58_00_15_13_3f_;0
2024-04-06 17:48:09;0,202;0,905;0,050;0,242;1,000;223,20;50,00;3759,964;1438,246;'01_03_14_08_b8_00_0a_01_f4_00_ca_00_32_00_f2_03_89_00_39_5f_5c_00_15_f2_26_;0
2024-04-06 17:49:16;0,204;0,914;0,052;0,244;1,000;223,10;50,00;3759,968;1438,416;'01_03_14_08_b7_00_0a_01_f4_00_cc_00_34_00_f4_03_92_00_39_5f_60_00_15_f2_d0_;0
2024-04-06 17:50:18;0,205;0,915;0,052;0,245;1,000;224,00;49,90;3759,971;1422,780;'01_03_14_08_c0_00_0a_01_f3_00_cd_00_34_00_f5_03_93_00_39_5f_63_00_15_b5_bc_;0
2024-04-06 17:51:20;0,204;0,906;0,053;0,244;1,000;225,00;50,00;3759,975;1420,170;'01_03_14_08_ca_00_0a_01_f4_00_cc_00_35_00_f4_03_8a_00_39_5f_67_00_15_ab_8a_;0
2024-04-06 17:52:21;0,203;0,906;0,050;0,241;1,000;223,90;50,00;3759,978;1409,581;'01_03_14_08_bf_00_0a_01_f4_00_cb_00_32_00_f1_03_8a_00_39_5f_6a_00_15_82_2d_;0
2024-04-06 17:53:23;0,199;0,883;0,049;0,239;1,000;225,30;50,00;3759,982;1382,072;'01_03_14_08_cd_00_0a_01_f4_00_c7_00_31_00_ef_03_73_00_39_5f_6e_00_15_16_b8_;0
2024-04-06 17:54:29;0,201;0,890;0,050;0,241;1,000;225,80;49,90;3759,985;1438,400;'01_03_14_08_d2_00_0a_01_f3_00_c9_00_32_00_f1_03_7a_00_39_5f_71_00_15_f2_c0_;0
2024-04-06 17:55:30;0,205;0,909;0,053;0,246;1,000;225,40;50,00;3759,989;1415,070;'01_03_14_08_ce_00_0a_01_f4_00_cd_00_35_00_f6_03_8d_00_39_5f_75_00_15_97_9e_;0
2024-04-06 17:56:32;0,210;0,845;0,055;0,251;1,100;225,70;49,90;3759,993;1403,746;'01_03_14_08_d1_00_0b_01_f3_00_d2_00_37_00_fb_03_4d_00_39_5f_79_00_15_6b_62_;0
2024-04-06 17:57:33;0,203;0,902;0,051;0,243;1,000;225,00;50,00;3759,996;1385,586;'01_03_14_08_ca_00_0a_01_f4_00_cb_00_33_00_f3_03_86_00_39_5f_7c_00_15_24_72_;0
2024-04-06 17:58:35;0,202;0,898;0,051;0,243;1,000;224,80;49,90;3760,000;1416,633;'01_03_14_08_c8_00_0a_01_f3_00_ca_00_33_00_f3_03_82_00_39_5f_80_00_15_9d_b9_;0
2024-04-06 17:59:42;0,223;0,903;0,058;0,265;1,100;224,40;50,00;3760,003;1378,834;'01_03_14_08_c4_00_0b_01_f4_00_df_00_3a_01_09_03_87_00_39_5f_83_00_15_0a_12_;0
2024-04-06 18:00:43;0,216;0,873;0,056;0,257;1,100;224,70;50,00;3760,007;1402,534;'01_03_14_08_c7_00_0b_01_f4_00_d8_00_38_01_01_03_69_00_39_5f_87_00_15_66_a6_;0
2024-04-06 18:01:45;0,202;0,894;0,051;0,243;1,000;225,90;50,00;3760,011;1439,120;'01_03_14_08_d3_00_0a_01_f4_00_ca_00_33_00_f3_03_7e_00_39_5f_8b_00_15_f5_90_;0
2024-04-06 18:02:46;0,204;0,901;0,051;0,244;1,000;226,20;50,00;3760,014;1395,812;'01_03_14_08_d6_00_0a_01_f4_00_cc_00_33_00_f4_03_85_00_39_5f_8e_00_15_4c_64_;0
2024-04-06 18:03:47;0,247;0,842;0,049;0,294;1,300;225,50;50,00;3760,018;1416,802;'01_03_14_08_cf_00_0d_01_f4_00_f7_00_31_01_26_03_4a_00_39_5f_92_00_15_9e_62_;0
2024-04-06 18:04:49;0,265;0,913;0,046;0,309;1,300;223,20;50,00;3760,022;1421,387;'01_03_14_08_b8_00_0d_01_f4_01_09_00_2e_01_35_03_91_00_39_5f_96_00_15_b0_4b_;0
2024-04-06 18:05:55;0,239;0,898;0,038;0,282;1,200;221,60;50,00;3760,026;1393,389;'01_03_14_08_a8_00_0c_01_f4_00_ef_00_26_01_1a_03_82_00_39_5f_9a_00_15_42_ed_;0
2024-04-06 18:06:57;0,237;0,880;0,038;0,281;1,200;224,30;50,00;3760,031;1419,964;'01_03_14_08_c3_00_0c_01_f4_00_ed_00_26_01_19_03_70_00_39_5f_9f_00_15_aa_bc_;0
2024-04-06 18:07:59;0,254;0,867;0,045;0,299;1,300;225,30;50,00;3760,035;1384,478;'01_03_14_08_cd_00_0d_01_f4_00_fe_00_2d_01_2b_03_63_00_39_5f_a3_00_15_20_1e_;0
2024-04-06 18:09:00;0,237;0,877;0,038;0,280;1,200;225,00;50,00;3760,039;1389,693;'01_03_14_08_ca_00_0c_01_f4_00_ed_00_26_01_18_03_6d_00_39_5f_a7_00_15_34_7d_;0
2024-04-06 18:10:01;0,224;0,832;0,040;0,269;1,200;224,10;50,00;3760,043;1407,596;'01_03_14_08_c1_00_0c_01_f4_00_e0_00_28_01_0d_03_40_00_39_5f_ab_00_15_7a_6c_;0
2024-04-06 18:11:09;0,225;0,838;0,042;0,271;1,200;223,60;50,00;3760,047;1390,994;'01_03_14_08_bc_00_0c_01_f4_00_e1_00_2a_01_0f_03_46_00_39_5f_af_00_15_39_92_;0
2024-04-06 18:12:11;0,223;0,826;0,041;0,269;1,200;224,80;50,00;3760,051;1421,106;'01_03_14_08_c8_00_0c_01_f4_00_df_00_29_01_0d_03_3a_00_39_5f_b3_00_15_af_32_;0
2024-04-06 18:13:14;0,224;0,829;0,042;0,270;1,200;225,00;50,00;3760,055;1421,248;'01_03_14_08_ca_00_0c_01_f4_00_e0_00_2a_01_0e_03_3d_00_39_5f_b7_00_15_af_c0_;0
2024-04-06 18:14:15;0,228;0,844;0,044;0,275;1,200;225,00;50,00;3760,059;1411,992;'01_03_14_08_ca_00_0c_01_f4_00_e4_00_2c_01_13_03_4c_00_39_5f_bb_00_15_8b_98_;0
2024-04-06 18:15:21;0,223;0,831;0,041;0,268;1,200;223,40;50,00;3760,063;1381,586;'01_03_14_08_ba_00_0c_01_f4_00_df_00_29_01_0c_03_3f_00_39_5f_bf_00_15_14_d2_;0
2024-04-06 18:16:22;0,234;0,877;0,045;0,280;1,200;222,20;50,00;3760,067;1389,817;'01_03_14_08_ae_00_0c_01_f4_00_ea_00_2d_01_18_03_6d_00_39_5f_c3_00_15_34_f9_;0
2024-04-06 18:17:24;0,238;0,895;0,045;0,283;1,200;221,60;50,00;3760,071;1430,981;'01_03_14_08_a8_00_0c_01_f4_00_ee_00_2d_01_1b_03_7f_00_39_5f_c7_00_15_d5_c5_;0
2024-04-06 18:18:25;0,235;0,880;0,044;0,280;1,200;222,50;50,00;3760,075;1437,073;'01_03_14_08_b1_00_0c_01_f4_00_eb_00_2c_01_18_03_70_00_39_5f_cb_00_15_ed_91_;0
2024-04-06 18:19:27;0,235;0,883;0,044;0,279;1,200;221,70;50,00;3760,079;1439,746;'01_03_14_08_a9_00_0c_01_f4_00_eb_00_2c_01_17_03_73_00_39_5f_cf_00_15_f8_02_;0
2024-04-06 18:20:28;0,235;0,884;0,045;0,280;1,200;221,40;49,90;3760,083;1382,943;'01_03_14_08_a6_00_0c_01_f3_00_eb_00_2d_01_18_03_74_00_39_5f_d3_00_15_1a_1f_;0
2024-04-06 18:21:35;0,235;0,884;0,045;0,280;1,200;221,30;49,90;3760,087;1384,346;'01_03_14_08_a5_00_0c_01_f3_00_eb_00_2d_01_18_03_74_00_39_5f_d7_00_15_1f_9a_;0
2024-04-06 18:22:37;0,236;0,884;0,045;0,281;1,200;222,30;49,90;3760,092;1438,550;'01_03_14_08_af_00_0c_01_f3_00_ec_00_2d_01_19_03_74_00_39_5f_dc_00_15_f3_56_;0
2024-04-06 18:23:38;0,236;0,888;0,046;0,280;1,200;221,40;50,00;3760,096;1402,129;'01_03_14_08_a6_00_0c_01_f4_00_ec_00_2e_01_18_03_78_00_39_5f_e0_00_15_65_11_;0
2024-04-06 18:24:40;0,237;0,889;0,046;0,281;1,200;222,10;50,00;3760,100;1416,484;'01_03_14_08_ad_00_0c_01_f4_00_ed_00_2e_01_19_03_79_00_39_5f_e4_00_15_9d_24_;0
2024-04-06 18:25:41;0,236;0,885;0,045;0,281;1,200;222,00;49,90;3760,104;1435,164;'01_03_14_08_ac_00_0c_01_f3_00_ec_00_2d_01_19_03_75_00_39_5f_e8_00_15_e6_1c_;0
2024-04-06 18:26:43;0,247;0,856;0,041;0,296;1,300;221,80;49,90;3760,108;1436,541;'01_03_14_08_aa_00_0d_01_f3_00_f7_00_29_01_28_03_58_00_39_5f_ec_00_15_eb_7d_;0
2024-04-06 18:27:49;0,245;0,856;0,039;0,292;1,300;220,10;49,90;3760,112;1394,513;'01_03_14_08_99_00_0d_01_f3_00_f5_00_27_01_24_03_58_00_39_5f_f0_00_15_47_51_;0
2024-04-06 18:28:51;0,245;0,852;0,039;0,293;1,300;221,10;49,90;3760,117;1393,181;'01_03_14_08_a3_00_0d_01_f3_00_f5_00_27_01_25_03_54_00_39_5f_f5_00_15_42_1d_;0
2024-04-06 18:29:53;0,244;0,849;0,038;0,292;1,300;220,90;49,90;3760,121;1418,571;'01_03_14_08_a1_00_0d_01_f3_00_f4_00_26_01_24_03_51_00_39_5f_f9_00_15_a5_4b_;0
2024-04-06 18:30:54;0,247;0,858;0,040;0,295;1,300;221,40;50,00;3760,125;1411,559;'01_03_14_08_a6_00_0d_01_f4_00_f7_00_28_01_27_03_5a_00_39_5f_fd_00_15_89_e7_;0
2024-04-06 18:31:57;0,258;0,893;0,043;0,305;1,300;222,20;50,00;3760,129;1398,193;'01_03_14_08_ae_00_0d_01_f4_01_02_00_2b_01_31_03_7d_00_39_60_01_00_15_55_b1_;0
2024-04-06 18:33:40;0,247;0,856;0,040;0,296;1,300;221,90;50,00;3760,136;1431,900;'01_03_14_08_ab_00_0d_01_f4_00_f7_00_28_01_28_03_58_00_39_60_08_00_15_d9_5c_;0
2024-04-06 18:34:42;0,243;0,842;0,038;0,291;1,300;221,90;50,00;3760,141;1421,824;'01_03_14_08_ab_00_0d_01_f4_00_f3_00_26_01_23_03_4a_00_39_60_0d_00_15_b2_00_;0
2024-04-06 18:35:43;0,243;0,841;0,038;0,291;1,300;222,00;49,90;3760,145;1422,000;'01_03_14_08_ac_00_0d_01_f3_00_f3_00_26_01_23_03_49_00_39_60_11_00_15_b2_b0_;0
2024-04-06 18:36:45;0,245;0,848;0,039;0,293;1,300;222,20;50,00;3760,149;1401,744;'01_03_14_08_ae_00_0d_01_f4_00_f5_00_27_01_25_03_50_00_39_60_15_00_15_63_90_;0
2024-04-06 18:37:47;0,261;0,843;0,044;0,309;1,400;221,00;50,00;3760,153;1393,639;'01_03_14_08_a2_00_0e_01_f4_01_05_00_2c_01_35_03_4b_00_39_60_19_00_15_43_e7_;0
2024-04-06 18:38:48;0,246;0,855;0,039;0,294;1,300;221,10;50,00;3760,157;1420,044;'01_03_14_08_a3_00_0d_01_f4_00_f6_00_27_01_26_03_57_00_39_60_1d_00_15_ab_0c_;0
2024-04-06 18:39:54;0,262;0,911;0,037;0,307;1,300;221,10;50,00;3760,162;1407,509;'01_03_14_08_a3_00_0d_01_f4_01_06_00_25_01_33_03_8f_00_39_60_22_00_15_7a_15_;0
2024-04-06 18:40:56;0,261;0,910;0,037;0,307;1,300;220,50;50,00;3760,166;1379,130;'01_03_14_08_9d_00_0d_01_f4_01_05_00_25_01_33_03_8e_00_39_60_26_00_15_0b_3a_;0
2024-04-06 18:41:58;0,259;0,901;0,038;0,306;1,300;221,00;49,90;3760,171;1406,008;'01_03_14_08_a2_00_0d_01_f3_01_03_00_26_01_32_03_85_00_39_60_2b_00_15_74_38_;0
2024-04-06 18:42:58;0,261;0,905;0,038;0,308;1,300;221,70;50,00;3760,176;1379,198;'01_03_14_08_a9_00_0d_01_f4_01_05_00_26_01_34_03_89_00_39_60_30_00_15_0b_7e_;0
2024-04-06 18:44:06;0,259;0,901;0,037;0,306;1,300;220,90;49,90;3760,180;1380,094;'01_03_14_08_a1_00_0d_01_f3_01_03_00_25_01_32_03_85_00_39_60_34_00_15_0e_fe_;0
2024-04-06 18:45:07;0,259;0,901;0,037;0,306;1,300;220,90;50,00;3760,185;1431,615;'01_03_14_08_a1_00_0d_01_f4_01_03_00_25_01_32_03_85_00_39_60_39_00_15_d8_3f_;0
2024-04-06 18:46:09;0,263;0,850;0,037;0,309;1,400;220,90;50,00;3760,189;1435,319;'01_03_14_08_a1_00_0e_01_f4_01_07_00_25_01_35_03_52_00_39_60_3d_00_15_e6_b7_;0
2024-04-06 18:47:11;0,257;0,892;0,037;0,303;1,300;221,50;50,00;3760,194;1432,499;'01_03_14_08_a7_00_0d_01_f4_01_01_00_25_01_2f_03_7c_00_39_60_42_00_15_db_b3_;0
2024-04-06 18:48:13;0,256;0,888;0,035;0,302;1,300;221,60;50,00;3760,198;1415,486;'01_03_14_08_a8_00_0d_01_f4_01_00_00_23_01_2e_03_78_00_39_60_46_00_15_99_3e_;0
2024-04-06 18:49:20;0,256;0,891;0,035;0,302;1,300;220,80;50,00;3760,203;1431,964;'01_03_14_08_a0_00_0d_01_f4_01_00_00_23_01_2e_03_7b_00_39_60_4b_00_15_d9_9c_;0
2024-04-06 18:50:21;0,256;0,888;0,036;0,301;1,300;221,70;50,00;3760,208;1395,586;'01_03_14_08_a9_00_0d_01_f4_01_00_00_24_01_2d_03_78_00_39_60_50_00_15_4b_82_;0
2024-04-06 18:51:23;0,256;0,886;0,036;0,300;1,300;222,10;50,00;3760,212;1382,691;'01_03_14_08_ad_00_0d_01_f4_01_00_00_24_01_2c_03_76_00_39_60_54_00_15_19_23_;0
2024-04-06 18:52:24;0,255;0,885;0,036;0,300;1,300;221,40;50,00;3760,216;1382,458;'01_03_14_08_a6_00_0d_01_f4_00_ff_00_24_01_2c_03_75_00_39_60_58_00_15_18_3a_;0
2024-04-06 18:53:25;0,256;0,888;0,036;0,301;1,300;221,60;50,00;3760,221;1435,581;'01_03_14_08_a8_00_0d_01_f4_01_00_00_24_01_2d_03_78_00_39_60_5d_00_15_e7_bd_;0
2024-04-06 18:54:33;0,257;0,895;0,036;0,301;1,300;220,70;50,00;3760,225;1419,648;'01_03_14_08_9f_00_0d_01_f4_01_01_00_24_01_2d_03_7f_00_39_60_61_00_15_a9_80_;0
2024-04-06 18:55:34;0,255;0,887;0,035;0,300;1,300;220,90;50,00;3760,230;1439,030;'01_03_14_08_a1_00_0d_01_f4_00_ff_00_23_01_2c_03_77_00_39_60_66_00_15_f5_36_;0
2024-04-06 18:56:36;0,256;0,889;0,036;0,301;1,300;221,50;49,90;3760,234;1398,436;'01_03_14_08_a7_00_0d_01_f3_01_00_00_24_01_2d_03_79_00_39_60_6a_00_15_56_a4_;0
2024-04-06 18:57:38;0,257;0,891;0,037;0,302;1,300;221,70;50,00;3760,239;1399,299;'01_03_14_08_a9_00_0d_01_f4_01_01_00_25_01_2e_03_7b_00_39_60_6f_00_15_5a_03_;0
2024-04-06 18:58:44;0,256;0,889;0,036;0,302;1,300;221,30;50,00;3760,243;1420,585;'01_03_14_08_a5_00_0d_01_f4_01_00_00_24_01_2e_03_79_00_39_60_73_00_15_ad_29_;0
2024-04-06 18:59:45;0,256;0,893;0,034;0,301;1,300;220,40;50,00;3760,248;1377,226;'01_03_14_08_9c_00_0d_01_f4_01_00_00_22_01_2d_03_7d_00_39_60_78_00_15_03_ca_;0
2024-04-06 19:00:47;0,256;0,899;0,034;0,300;1,300;219,00;50,00;3760,252;1436,975;'01_03_14_08_8e_00_0d_01_f4_01_00_00_22_01_2c_03_83_00_39_60_7c_00_15_ed_2f_;0
2024-04-06 19:01:48;0,255;0,890;0,035;0,300;1,300;220,30;50,00;3760,257;1395,996;'01_03_14_08_9b_00_0d_01_f4_00_ff_00_23_01_2c_03_7a_00_39_60_81_00_15_4d_1c_;0
2024-04-06 19:02:50;0,257;0,894;0,035;0,302;1,300;221,00;50,00;3760,261;1414,746;'01_03_14_08_a2_00_0d_01_f4_01_01_00_23_01_2e_03_7e_00_39_60_85_00_15_96_5a_;0
2024-04-06 19:03:51;0,253;0,880;0,034;0,299;1,300;221,10;50,00;3760,265;1437,237;'01_03_14_08_a3_00_0d_01_f4_00_fd_00_22_01_2b_03_70_00_39_60_89_00_15_ee_35_;0
2024-04-06 19:04:52;0,253;0,882;0,033;0,298;1,300;220,60;50,00;3760,270;1384,265;'01_03_14_08_9e_00_0d_01_f4_00_fd_00_21_01_2a_03_72_00_39_60_8e_00_15_1f_49_;0
2024-04-06 19:05:53;0,253;0,884;0,034;0,298;1,300;220,00;50,00;3760,274;1392,451;'01_03_14_08_98_00_0d_01_f4_00_fd_00_22_01_2a_03_74_00_39_60_92_00_15_3f_43_;0
2024-04-06 19:06:59;0,273;0,885;0,039;0,317;1,400;220,10;50,00;3760,279;1402,846;'01_03_14_08_99_00_0e_01_f4_01_11_00_27_01_3d_03_75_00_39_60_97_00_15_67_de_;0
2024-04-06 19:08:01;0,264;0,920;0,038;0,308;1,300;220,70;49,90;3760,283;1435,740;'01_03_14_08_9f_00_0d_01_f3_01_08_00_26_01_34_03_98_00_39_60_9b_00_15_e8_5c_;0
2024-04-06 19:09:02;0,260;0,904;0,037;0,304;1,300;221,20;50,00;3760,288;1378,875;'01_03_14_08_a4_00_0d_01_f4_01_04_00_25_01_30_03_88_00_39_60_a0_00_15_0a_3b_;0
2024-04-06 19:10:04;0,256;0,887;0,036;0,301;1,300;221,80;50,00;3760,292;1421,620;'01_03_14_08_aa_00_0d_01_f4_01_00_00_24_01_2d_03_77_00_39_60_a4_00_15_b1_34_;0
2024-04-06 19:11:05;0,267;0,864;0,038;0,311;1,400;220,70;49,90;3760,297;1429,919;'01_03_14_08_9f_00_0e_01_f3_01_0b_00_26_01_37_03_60_00_39_60_a9_00_15_d1_9f_;0
2024-04-06 19:12:12;0,259;0,904;0,036;0,303;1,300;220,30;49,90;3760,301;1394,528;'01_03_14_08_9b_00_0d_01_f3_01_03_00_24_01_2f_03_88_00_39_60_ad_00_15_47_60_;0
2024-04-06 19:13:14;0,253;0,883;0,036;0,297;1,300;220,20;49,90;3760,306;1408,139;'01_03_14_08_9a_00_0d_01_f3_00_fd_00_24_01_29_03_73_00_39_60_b2_00_15_7c_8b_;0
2024-04-06 19:14:16;0,252;0,875;0,036;0,296;1,300;221,30;50,00;3760,310;1439,049;'01_03_14_08_a5_00_0d_01_f4_00_fc_00_24_01_28_03_6b_00_39_60_b6_00_15_f5_49_;0
2024-04-06 19:15:16;0,250;0,870;0,035;0,296;1,300;220,80;50,00;3760,315;1402,676;'01_03_14_08_a0_00_0d_01_f4_00_fa_00_23_01_28_03_66_00_39_60_bb_00_15_67_34_;0
2024-04-06 19:16:17;0,252;0,883;0,035;0,298;1,300;219,50;50,00;3760,319;1407,442;'01_03_14_08_93_00_0d_01_f4_00_fc_00_23_01_2a_03_73_00_39_60_bf_00_15_79_d2_;0
2024-04-06 19:17:24;0,258;0,902;0,037;0,303;1,300;219,80;50,00;3760,323;1418,927;'01_03_14_08_96_00_0d_01_f4_01_02_00_25_01_2f_03_86_00_39_60_c3_00_15_a6_af_;0
2024-04-06 19:18:26;0,249;0,868;0,034;0,294;1,300;220,60;50,00;3760,328;1432,989;'01_03_14_08_9e_00_0d_01_f4_00_f9_00_22_01_26_03_64_00_39_60_c8_00_15_dd_9d_;0
2024-04-06 19:19:28;0,254;0,884;0,036;0,299;1,300;220,80;50,00;3760,332;1434,927;'01_03_14_08_a0_00_0d_01_f4_00_fe_00_24_01_2b_03_74_00_39_60_cc_00_15_e5_2f_;0
2024-04-06 19:20:30;0,255;0,888;0,037;0,300;1,300;220,80;49,90;3760,337;1433,190;'01_03_14_08_a0_00_0d_01_f3_00_ff_00_25_01_2c_03_78_00_39_60_d1_00_15_de_66_;0
2024-04-06 19:21:31;0,251;0,873;0,035;0,296;1,300;221,00;49,90;3760,341;1426,898;'01_03_14_08_a2_00_0d_01_f3_00_fb_00_23_01_28_03_69_00_39_60_d5_00_15_c5_d2_;0
2024-04-06 19:22:38;0,254;0,880;0,038;0,299;1,300;222,00;50,00;3760,346;1399,234;'01_03_14_08_ac_00_0d_01_f4_00_fe_00_26_01_2b_03_70_00_39_60_da_00_15_59_c2_;0
2024-04-06 19:23:39;0,251;0,868;0,035;0,297;1,300;222,30;49,90;3760,350;1395,693;'01_03_14_08_af_00_0d_01_f3_00_fb_00_23_01_29_03_64_00_39_60_de_00_15_4b_ed_;0
2024-04-06 19:24:40;0,258;0,910;0,036;0,301;1,300;217,90;49,90;3760,354;1388,020;'01_03_14_08_83_00_0d_01_f3_01_02_00_24_01_2d_03_8e_00_39_60_e2_00_15_2d_f4_;0
2024-04-06 19:25:42;0,253;0,893;0,035;0,296;1,300;217,70;49,90;3760,359;1439,321;'01_03_14_08_81_00_0d_01_f3_00_fd_00_23_01_28_03_7d_00_39_60_e7_00_15_f6_59_;0
2024-04-06 19:26:44;0,253;0,900;0,034;0,296;1,300;216,20;49,90;3760,363;1404,152;'01_03_14_08_72_00_0d_01_f3_00_fd_00_22_01_28_03_84_00_39_60_eb_00_15_6c_f8_;0
2024-04-06 19:27:45;0,253;0,899;0,033;0,297;1,300;216,40;49,90;3760,367;1429,925;'01_03_14_08_74_00_0d_01_f3_00_fd_00_21_01_29_03_83_00_39_60_ef_00_15_d1_a5_;0
2024-04-06 19:28:51;0,249;0,882;0,033;0,292;1,300;217,00;50,00;3760,372;1391,250;'01_03_14_08_7a_00_0d_01_f4_00_f9_00_21_01_24_03_72_00_39_60_f4_00_15_3a_92_;0
2024-04-06 19:29:53;0,249;0,879;0,034;0,292;1,300;217,80;49,90;3760,377;1425,250;'01_03_14_08_82_00_0d_01_f3_00_f9_00_22_01_24_03_6f_00_39_60_f9_00_15_bf_62_;0
2024-04-06 19:30:55;0,265;0,853;0,040;0,310;1,400;221,70;50,00;3760,381;1395,704;'01_03_14_08_a9_00_0e_01_f4_01_09_00_28_01_36_03_55_00_39_60_fd_00_15_4b_f8_;0
2024-04-06 19:31:56;0,267;0,883;0,038;0,311;1,400;215,90;50,00;3760,385;1394,517;'01_03_14_08_6f_00_0e_01_f4_01_0b_00_26_01_37_03_73_00_39_61_01_00_15_47_55_;0
2024-04-06 19:33:43;0,251;0,893;0,033;0,296;1,300;216,00;50,00;3760,393;1416,197;'01_03_14_08_70_00_0d_01_f4_00_fb_00_21_01_28_03_7d_00_39_61_09_00_15_9c_05_;0
2024-04-06 19:34:44;0,251;0,890;0,034;0,296;1,300;216,80;49,90;3760,397;1376,547;'01_03_14_08_78_00_0d_01_f3_00_fb_00_22_01_28_03_7a_00_39_61_0d_00_15_01_23_;0
2024-04-06 19:35:45;0,270;0,871;0,041;0,316;1,400;221,20;49,90;3760,402;1405,062;'01_03_14_08_a4_00_0e_01_f3_01_0e_00_29_01_3c_03_67_00_39_61_12_00_15_70_86_;0
2024-04-06 19:36:47;0,249;0,880;0,034;0,294;1,300;217,50;49,90;3760,406;1385,842;'01_03_14_08_7f_00_0d_01_f3_00_f9_00_22_01_26_03_70_00_39_61_16_00_15_25_72_;0
2024-04-06 19:37:48;0,250;0,886;0,034;0,295;1,300;217,00;49,90;3760,410;1394,670;'01_03_14_08_7a_00_0d_01_f3_00_fa_00_22_01_27_03_76_00_39_61_1a_00_15_47_ee_;0
2024-04-06 19:38:50;0,248;0,881;0,033;0,293;1,300;216,30;49,90;3760,414;1424,916;'01_03_14_08_73_00_0d_01_f3_00_f8_00_21_01_25_03_71_00_39_61_1e_00_15_be_14_;0
2024-04-06 19:39:56;0,250;0,876;0,037;0,295;1,300;219,50;49,90;3760,419;1400,349;'01_03_14_08_93_00_0d_01_f3_00_fa_00_25_01_27_03_6c_00_39_61_23_00_15_5e_1d_;0
2024-04-06 19:40:58;0,255;0,887;0,040;0,301;1,300;220,90;50,00;3760,423;1412,202;'01_03_14_08_a1_00_0d_01_f4_00_ff_00_28_01_2d_03_77_00_39_61_27_00_15_8c_6a_;0
2024-04-06 19:42:02;0,256;0,890;0,040;0,302;1,300;221,20;49,90;3760,428;1436,265;'01_03_14_08_a4_00_0d_01_f3_01_00_00_28_01_2e_03_7a_00_39_61_2c_00_15_ea_69_;0
2024-04-06 19:43:01;0,254;0,885;0,039;0,301;1,300;220,70;50,00;3760,432;1378,518;'01_03_14_08_9f_00_0d_01_f4_00_fe_00_27_01_2d_03_75_00_39_61_30_00_15_08_d6_;0
2024-04-06 19:44:03;0,271;0,877;0,043;0,317;1,400;220,60;49,90;3760,437;1424,121;'01_03_14_08_9e_00_0e_01_f3_01_0f_00_2b_01_3d_03_6d_00_39_61_35_00_15_ba_f9_;0
2024-04-06 19:45:04;0,257;0,892;0,040;0,303;1,300;221,50;49,90;3760,441;1431,288;'01_03_14_08_a7_00_0d_01_f3_01_01_00_28_01_2f_03_7c_00_39_61_39_00_15_d6_f8_;0
2024-04-06 19:46:11;0,257;0,893;0,040;0,303;1,300;221,20;49,90;3760,445;1426,365;'01_03_14_08_a4_00_0d_01_f3_01_01_00_28_01_2f_03_7d_00_39_61_3d_00_15_c3_bd_;0
2024-04-06 19:47:14;0,263;0,912;0,043;0,310;1,300;221,60;50,00;3760,450;1391,146;'01_03_14_08_a8_00_0d_01_f4_01_07_00_2b_01_36_03_90_00_39_61_42_00_15_3a_2a_;0
2024-04-06 19:48:15;0,253;0,885;0,039;0,299;1,300;219,80;50,00;3760,455;1394,994;'01_03_14_08_96_00_0d_01_f4_00_fd_00_27_01_2b_03_75_00_39_61_47_00_15_49_32_;0
2024-04-06 19:49:16;0,255;0,895;0,039;0,300;1,300;219,10;49,90;3760,459;1400,351;'01_03_14_08_8f_00_0d_01_f3_00_ff_00_27_01_2c_03_7f_00_39_61_4b_00_15_5e_1f_;0
2024-04-06 19:50:17;0,253;0,883;0,039;0,299;1,300;220,40;50,00;3760,463;1389,865;'01_03_14_08_9c_00_0d_01_f4_00_fd_00_27_01_2b_03_73_00_39_61_4f_00_15_35_29_;0
2024-04-06 19:51:19;0,254;0,898;0,037;0,298;1,300;217,40;49,90;3760,468;1388,390;'01_03_14_08_7e_00_0d_01_f3_00_fe_00_25_01_2a_03_82_00_39_61_54_00_15_2f_66_;0
2024-04-06 19:52:25;0,260;0,856;0,038;0,303;1,400;216,90;49,90;3760,472;1423,618;'01_03_14_08_79_00_0e_01_f3_01_04_00_26_01_2f_03_58_00_39_61_58_00_15_b9_02_;0
2024-04-06 19:53:27;0,252;0,897;0,036;0,295;1,300;216,00;50,00;3760,477;1424,033;'01_03_14_08_70_00_0d_01_f4_00_fc_00_24_01_27_03_81_00_39_61_5d_00_15_ba_a1_;0
2024-04-06 19:54:29;0,266;0,878;0,039;0,310;1,400;216,20;49,90;3760,481;1387,723;'01_03_14_08_72_00_0e_01_f3_01_0a_00_27_01_36_03_6e_00_39_61_61_00_15_2c_cb_;0
2024-04-06 19:55:31;0,254;0,902;0,037;0,298;1,300;216,60;49,90;3760,486;1386,760;'01_03_14_08_76_00_0d_01_f3_00_fe_00_25_01_2a_03_86_00_39_61_66_00_15_29_08_;0
2024-04-06 19:56:37;0,280;0,916;0,044;0,325;1,400;218,20;50,00;3760,490;1421,285;'01_03_14_08_86_00_0e_01_f4_01_18_00_2c_01_45_03_94_00_39_61_6a_00_15_af_e5_;0
2024-04-06 19:57:39;0,254;0,894;0,039;0,299;1,300;218,50;49,90;3760,495;1417,965;'01_03_14_08_89_00_0d_01_f3_00_fe_00_27_01_2b_03_7e_00_39_61_6f_00_15_a2_ed_;0
2024-04-06 19:58:41;0,255;0,898;0,039;0,300;1,300;218,20;49,90;3760,499;1387,648;'01_03_14_08_86_00_0d_01_f3_00_ff_00_27_01_2c_03_82_00_39_61_73_00_15_2c_80_;0
2024-04-06 19:59:42;0,272;0,891;0,043;0,317;1,400;217,90;50,00;3760,504;1432,284;'01_03_14_08_83_00_0e_01_f4_01_10_00_2b_01_3d_03_7b_00_39_61_78_00_15_da_dc_;0
2024-04-06 20:00:44;0,272;0,890;0,042;0,317;1,400;218,10;50,00;3760,508;1378,217;'01_03_14_08_85_00_0e_01_f4_01_10_00_2a_01_3d_03_7a_00_39_61_7c_00_15_07_a9_;0
2024-04-06 20:01:50;0,270;0,884;0,042;0,315;1,400;218,10;50,00;3760,513;1407,527;'01_03_14_08_85_00_0e_01_f4_01_0e_00_2a_01_3b_03_74_00_39_61_81_00_15_7a_27_;0
2024-04-06 20:02:52;0,275;0,902;0,042;0,319;1,400;217,60;50,00;3760,518;1428,472;'01_03_14_08_80_00_0e_01_f4_01_13_00_2a_01_3f_03_86_00_39_61_86_00_15_cb_f8_;0
2024-04-06 20:03:54;0,265;0,869;0,041;0,310;1,400;217,70;49,90;3760,523;1421,701;'01_03_14_08_81_00_0e_01_f3_01_09_00_29_01_36_03_65_00_39_61_8b_00_15_b1_85_;0
2024-04-06 20:04:56;0,253;0,886;0,039;0,297;1,300;219,60;50,00;3760,527;1415,956;'01_03_14_08_94_00_0d_01_f4_00_fd_00_27_01_29_03_76_00_39_61_8f_00_15_9b_14_;0
2024-04-06 20:05:58;0,261;0,915;0,041;0,305;1,300;219,40;50,00;3760,531;1419,012;'01_03_14_08_92_00_0d_01_f4_01_05_00_29_01_31_03_93_00_39_61_93_00_15_a7_04_;0
2024-04-06 20:07:04;0,252;0,888;0,038;0,295;1,300;218,20;50,00;3760,536;1389,494;'01_03_14_08_86_00_0d_01_f4_00_fc_00_26_01_27_03_78_00_39_61_98_00_15_33_b6_;0
2024-04-06 20:08:05;0,255;0,895;0,039;0,299;1,300;219,00;50,00;3760,540;1422,057;'01_03_14_08_8e_00_0d_01_f4_00_ff_00_27_01_2b_03_7f_00_39_61_9c_00_15_b2_e9_;0
2024-04-06 20:09:06;0,255;0,900;0,038;0,299;1,300;217,90;50,00;3760,545;1393,595;'01_03_14_08_83_00_0d_01_f4_00_ff_00_26_01_2b_03_84_00_39_61_a1_00_15_43_bb_;0
2024-04-06 20:10:08;0,257;0,903;0,039;0,302;1,300;218,70;50,00;3760,549;1424,905;'01_03_14_08_8b_00_0d_01_f4_01_01_00_27_01_2e_03_87_00_39_61_a5_00_15_be_09_;0
2024-04-06 20:11:08;0,270;0,879;0,042;0,314;1,400;219,20;49,90;3760,554;1434,547;'01_03_14_08_90_00_0e_01_f3_01_0e_00_2a_01_3a_03_6f_00_39_61_aa_00_15_e3_b3_;0
2024-04-06 20:12:09;0,258;0,902;0,039;0,301;1,300;219,90;50,00;3760,558;1382,826;'01_03_14_08_97_00_0d_01_f4_01_02_00_27_01_2d_03_86_00_39_61_ae_00_15_19_aa_;0
2024-04-06 20:13:17;0,261;0,911;0,039;0,304;1,300;220,30;50,00;3760,563;1416,682;'01_03_14_08_9b_00_0d_01_f4_01_05_00_27_01_30_03_8f_00_39_61_b3_00_15_9d_ea_;0
2024-04-06 20:14:18;0,279;0,902;0,045;0,324;1,400;220,70;50,00;3760,567;1379,299;'01_03_14_08_9f_00_0e_01_f4_01_17_00_2d_01_44_03_86_00_39_61_b7_00_15_0b_e3_;0
2024-04-06 20:15:19;0,259;0,905;0,039;0,303;1,300;220,00;50,00;3760,571;1424,282;'01_03_14_08_98_00_0d_01_f4_01_03_00_27_01_2f_03_89_00_39_61_bb_00_15_bb_9a_;0
2024-04-06 20:16:22;0,252;0,883;0,037;0,295;1,300;219,30;50,00;3760,576;1406,550;'01_03_14_08_91_00_0d_01_f4_00_fc_00_25_01_27_03_73_00_39_61_c0_00_15_76_56_;0
2024-04-06 20:17:23;0,252;0,879;0,038;0,295;1,300;220,50;50,00;3760,580;1439,299;'01_03_14_08_9d_00_0d_01_f4_00_fc_00_26_01_27_03_6f_00_39_61_c4_00_15_f6_43_;0
2024-04-06 20:18:30;0,252;0,877;0,038;0,295;1,300;220,80;50,00;3760,585;1385,961;'01_03_14_08_a0_00_0d_01_f4_00_fc_00_26_01_27_03_6d_00_39_61_c9_00_15_25_e9_;0
2024-04-06 20:19:31;0,252;0,875;0,038;0,296;1,300;221,30;50,00;3760,590;1408,788;'01_03_14_08_a5_00_0d_01_f4_00_fc_00_26_01_28_03_6b_00_39_61_ce_00_15_7f_14_;0
2024-04-06 20:20:35;0,254;0,887;0,039;0,298;1,300;220,20;50,00;3760,594;1401,308;'01_03_14_08_9a_00_0d_01_f4_00_fe_00_27_01_2a_03_77_00_39_61_d2_00_15_61_dc_;0
2024-04-06 20:21:34;0,258;0,902;0,039;0,302;1,300;219,90;50,00;3760,598;1412,419;'01_03_14_08_97_00_0d_01_f4_01_02_00_27_01_2e_03_86_00_39_61_d6_00_15_8d_43_;0
2024-04-06 20:22:36;0,254;0,884;0,039;0,299;1,300;220,90;50,00;3760,602;1390,511;'01_03_14_08_a1_00_0d_01_f4_00_fe_00_27_01_2b_03_74_00_39_61_da_00_15_37_af_;0
2024-04-06 20:23:47;0,251;0,874;0,037;0,295;1,300;220,70;50,00;3760,608;1416,947;'01_03_14_08_9f_00_0d_01_f4_00_fb_00_25_01_27_03_6a_00_39_61_e0_00_15_9e_f3_;0
2024-04-06 20:24:47;0,251;0,874;0,038;0,297;1,300;220,90;50,00;3760,612;1423,867;'01_03_14_08_a1_00_0d_01_f4_00_fb_00_26_01_29_03_6a_00_39_61_e4_00_15_b9_fb_;0
2024-04-06 20:25:54;0,253;0,885;0,039;0,298;1,300;219,80;50,00;3760,616;1406,083;'01_03_14_08_96_00_0d_01_f4_00_fd_00_27_01_2a_03_75_00_39_61_e8_00_15_74_83_;0
2024-04-06 20:26:56;0,264;0,857;0,042;0,309;1,400;219,90;50,00;3760,621;1425,381;'01_03_14_08_97_00_0e_01_f4_01_08_00_2a_01_35_03_59_00_39_61_ed_00_15_bf_e5_;0
2024-04-06 20:27:57;0,253;0,884;0,038;0,296;1,300;220,10;50,00;3760,625;1441,549;'01_03_14_08_99_00_0d_01_f4_00_fd_00_26_01_28_03_74_00_39_61_f1_00_15_ff_0d_;0
2024-04-06 20:28:59;0,274;0,881;0,044;0,319;1,400;221,90;49,90;3760,630;1391,109;'01_03_14_08_ab_00_0e_01_f3_01_12_00_2c_01_3f_03_71_00_39_61_f6_00_15_3a_05_;0
2024-04-06 20:30:05;0,252;0,877;0,038;0,296;1,300;220,80;50,00;3760,635;1426,902;'01_03_14_08_a0_00_0d_01_f4_00_fc_00_26_01_28_03_6d_00_39_61_fb_00_15_c5_d6_;0
2024-04-06 20:31:07;0,268;0,865;0,043;0,312;1,400;221,20;50,00;3760,639;1441,675;'01_03_14_08_a4_00_0e_01_f4_01_0c_00_2b_01_38_03_61_00_39_61_ff_00_15_ff_8b_;0
2024-04-06 20:32:08;0,255;0,883;0,040;0,300;1,300;222,00;50,00;3760,644;1383,193;'01_03_14_08_ac_00_0d_01_f4_00_ff_00_28_01_2c_03_73_00_39_62_04_00_15_1b_19_;0
2024-04-06 20:33:46;0,256;0,885;0,041;0,302;1,300;222,40;50,00;3760,650;1409,771;'01_03_14_08_b0_00_0d_01_f4_01_00_00_29_01_2e_03_75_00_39_62_0a_00_15_82_eb_;0
2024-04-06 20:34:47;0,252;0,872;0,039;0,297;1,300;222,30;50,00;3760,655;1412,889;'01_03_14_08_af_00_0d_01_f4_00_fc_00_27_01_29_03_68_00_39_62_0f_00_15_8f_19_;0
2024-04-06 20:35:48;0,252;0,872;0,038;0,297;1,300;222,20;50,00;3760,659;1406,943;'01_03_14_08_ae_00_0d_01_f4_00_fc_00_26_01_29_03_68_00_39_62_13_00_15_77_df_;0
2024-04-06 20:36:50;0,252;0,872;0,038;0,297;1,300;222,20;50,00;3760,663;1390,110;'01_03_14_08_ae_00_0d_01_f4_00_fc_00_26_01_29_03_68_00_39_62_17_00_15_36_1e_;0
2024-04-06 20:37:51;0,253;0,873;0,039;0,298;1,300;222,90;50,00;3760,668;1386,359;'01_03_14_08_b5_00_0d_01_f4_00_fd_00_27_01_2a_03_69_00_39_62_1c_00_15_27_77_;0
2024-04-06 20:38:59;0,264;0,908;0,042;0,309;1,300;223,50;50,00;3760,672;1426,165;'01_03_14_08_bb_00_0d_01_f4_01_08_00_2a_01_35_03_8c_00_39_62_20_00_15_c2_f5_;0
2024-04-06 20:40:00;0,264;0,912;0,041;0,309;1,300;222,60;50,00;3760,677;1433,580;'01_03_14_08_b2_00_0d_01_f4_01_08_00_29_01_35_03_90_00_39_62_25_00_15_df_ec_;0
2024-04-06 20:41:02;0,265;0,860;0,040;0,309;1,400;219,90;50,00;3760,682;1397,349;'01_03_14_08_97_00_0e_01_f4_01_09_00_28_01_35_03_5c_00_39_62_2a_00_15_52_65_;0
2024-04-06 20:42:09;0,262;0,916;0,040;0,307;1,300;219,80;50,00;3760,686;1419,467;'01_03_14_08_96_00_0d_01_f4_01_06_00_28_01_33_03_94_00_39_62_2e_00_15_a8_cb_;0
2024-04-06 20:43:10;0,256;0,898;0,043;0,302;1,300;219,20;50,00;3760,691;1397,846;'01_03_14_08_90_00_0d_01_f4_01_00_00_2b_01_2e_03_82_00_39_62_33_00_15_54_56_;0
2024-04-06 20:44:12;0,251;0,871;0,043;0,297;1,300;221,50;50,00;3760,695;1386,402;'01_03_14_08_a7_00_0d_01_f4_00_fb_00_2b_01_29_03_67_00_39_62_37_00_15_27_a2_;0
2024-04-06 20:45:13;0,248;0,859;0,044;0,294;1,300;222,00;50,00;3760,700;1397,249;'01_03_14_08_ac_00_0d_01_f4_00_f8_00_2c_01_26_03_5b_00_39_62_3c_00_15_52_01_;0
2024-04-06 20:46:15;0,248;0,858;0,043;0,293;1,300;222,20;50,00;3760,704;1438,757;'01_03_14_08_ae_00_0d_01_f4_00_f8_00_2b_01_25_03_5a_00_39_62_40_00_15_f4_25_;0
2024-04-06 20:47:19;0,248;0,859;0,043;0,293;1,300;222,00;50,00;3760,708;1432,732;'01_03_14_08_ac_00_0d_01_f4_00_f8_00_2b_01_25_03_5b_00_39_62_44_00_15_dc_9c_;0
2024-04-06 20:48:23;0,249;0,861;0,043;0,293;1,300;222,40;50,00;3760,713;1441,356;'01_03_14_08_b0_00_0d_01_f4_00_f9_00_2b_01_25_03_5d_00_39_62_49_00_15_fe_4c_;0
2024-04-06 20:49:24;0,251;0,865;0,043;0,296;1,300;223,20;50,00;3760,717;1441,341;'01_03_14_08_b8_00_0d_01_f4_00_fb_00_2b_01_28_03_61_00_39_62_4d_00_15_fe_3d_;0
2024-04-06 20:50:25;0,244;0,913;0,042;0,289;1,200;222,70;50,00;3760,721;1393,378;'01_03_14_08_b3_00_0c_01_f4_00_f4_00_2a_01_21_03_91_00_39_62_51_00_15_42_e2_;0
2024-04-06 20:51:26;0,242;0,903;0,041;0,286;1,200;223,30;50,00;3760,725;1440,840;'01_03_14_08_b9_00_0c_01_f4_00_f2_00_29_01_1e_03_87_00_39_62_55_00_15_fc_48_;0
2024-04-06 20:52:28;0,242;0,903;0,040;0,286;1,200;223,10;50,00;3760,729;1397,342;'01_03_14_08_b7_00_0c_01_f4_00_f2_00_28_01_1e_03_87_00_39_62_59_00_15_52_5e_;0
2024-04-06 20:53:35;0,241;0,901;0,040;0,286;1,200;222,90;50,00;3760,734;1424,420;'01_03_14_08_b5_00_0c_01_f4_00_f1_00_28_01_1e_03_85_00_39_62_5e_00_15_bc_24_;0
2024-04-06 20:54:37;0,241;0,901;0,040;0,286;1,200;222,90;50,00;3760,738;1408,040;'01_03_14_08_b5_00_0c_01_f4_00_f1_00_28_01_1e_03_85_00_39_62_62_00_15_7c_28_;0
2024-04-06 20:55:38;0,241;0,893;0,041;0,286;1,200;224,70;50,00;3760,742;1401,769;'01_03_14_08_c7_00_0c_01_f4_00_f1_00_29_01_1e_03_7d_00_39_62_66_00_15_63_a9_;0
2024-04-06 20:56:39;0,241;0,892;0,041;0,288;1,200;225,00;50,00;3760,746;1410,470;'01_03_14_08_ca_00_0c_01_f4_00_f1_00_29_01_20_03_7c_00_39_62_6a_00_15_85_a6_;0
