Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-06 20:57:41;0,241;0,901;0,040;0,287;1,200;222,80;50,00;3760,750;1412,167;'01_03_14_08_b4_00_0c_01_f4_00_f1_00_28_01_1f_03_85_00_39_62_6e_00_15_8c_47_;0
2024-04-06 20:58:47;0,241;0,898;0,041;0,287;1,200;223,50;50,00;3760,755;1390,952;'01_03_14_08_bb_00_0c_01_f4_00_f1_00_29_01_1f_03_82_00_39_62_73_00_15_39_68_;0
2024-04-06 20:59:49;0,241;0,899;0,041;0,287;1,200;223,30;50,00;3760,759;1380,817;'01_03_14_08_b9_00_0c_01_f4_00_f1_00_29_01_1f_03_83_00_39_62_77_00_15_11_d1_;0
2024-04-06 21:00:50;0,241;0,897;0,041;0,288;1,200;223,70;49,90;3760,763;1397,201;'01_03_14_08_bd_00_0c_01_f3_00_f1_00_29_01_20_03_81_00_39_62_7b_00_15_51_d1_;0
2024-04-06 21:01:53;0,241;0,896;0,041;0,287;1,200;224,00;50,00;3760,767;1386,053;'01_03_14_08_c0_00_0c_01_f4_00_f1_00_29_01_1f_03_80_00_39_62_7f_00_15_26_45_;0
2024-04-06 21:02:54;0,240;0,905;0,040;0,285;1,200;220,80;49,90;3760,771;1423,714;'01_03_14_08_a0_00_0c_01_f3_00_f0_00_28_01_1d_03_89_00_39_62_83_00_15_b9_62_;0
2024-04-06 21:03:55;0,240;0,908;0,039;0,284;1,200;220,20;50,00;3760,775;1377,272;'01_03_14_08_9a_00_0c_01_f4_00_f0_00_27_01_1c_03_8c_00_39_62_87_00_15_03_f8_;0
2024-04-06 21:05:02;0,240;0,840;0,039;0,285;1,300;219,70;49,90;3760,780;1424,353;'01_03_14_08_95_00_0d_01_f3_00_f0_00_27_01_1d_03_48_00_39_62_8c_00_15_bb_e1_;0
2024-04-06 21:06:04;0,239;0,905;0,039;0,284;1,200;220,00;49,90;3760,784;1438,425;'01_03_14_08_98_00_0c_01_f3_00_ef_00_27_01_1c_03_89_00_39_62_90_00_15_f2_d9_;0
2024-04-06 21:07:06;0,240;0,909;0,039;0,285;1,200;219,80;50,00;3760,788;1440,828;'01_03_14_08_96_00_0c_01_f4_00_f0_00_27_01_1d_03_8d_00_39_62_94_00_15_fc_3c_;0
2024-04-06 21:08:07;0,239;0,903;0,040;0,284;1,200;220,40;50,00;3760,792;1383,165;'01_03_14_08_9c_00_0c_01_f4_00_ef_00_28_01_1c_03_87_00_39_62_98_00_15_1a_fd_;0
2024-04-06 21:09:08;0,241;0,905;0,040;0,286;1,200;221,70;50,00;3760,796;1377,866;'01_03_14_08_a9_00_0c_01_f4_00_f1_00_28_01_1e_03_89_00_39_62_9c_00_15_06_4a_;0
2024-04-06 21:10:09;0,240;0,902;0,038;0,284;1,200;221,60;50,00;3760,800;1387,443;'01_03_14_08_a8_00_0c_01_f4_00_f0_00_26_01_1c_03_86_00_39_62_a0_00_15_2b_b3_;0
2024-04-06 21:11:11;0,240;0,901;0,040;0,283;1,200;221,80;50,00;3760,804;1389,074;'01_03_14_08_aa_00_0c_01_f4_00_f0_00_28_01_1b_03_85_00_39_62_a4_00_15_32_12_;0
2024-04-06 21:12:16;0,240;0,898;0,039;0,284;1,200;222,50;50,00;3760,809;1417,683;'01_03_14_08_b1_00_0c_01_f4_00_f0_00_27_01_1c_03_82_00_39_62_a9_00_15_a1_d3_;0
2024-04-06 21:13:18;0,244;0,842;0,041;0,290;1,300;222,90;49,90;3760,813;1404,017;'01_03_14_08_b5_00_0d_01_f3_00_f4_00_29_01_22_03_4a_00_39_62_ad_00_15_6c_71_;0
2024-04-06 21:14:19;0,269;0,866;0,047;0,314;1,400;221,80;50,00;3760,817;1427,680;'01_03_14_08_aa_00_0e_01_f4_01_0d_00_2f_01_3a_03_62_00_39_62_b1_00_15_c8_e0_;0
2024-04-06 21:15:20;0,258;0,894;0,044;0,304;1,300;221,80;50,00;3760,822;1389,051;'01_03_14_08_aa_00_0d_01_f4_01_02_00_2c_01_30_03_7e_00_39_62_b6_00_15_31_fb_;0
2024-04-06 21:16:22;0,247;0,857;0,042;0,293;1,300;221,70;50,00;3760,826;1393,299;'01_03_14_08_a9_00_0d_01_f4_00_f7_00_2a_01_25_03_59_00_39_62_ba_00_15_42_93_;0
2024-04-06 21:17:23;0,250;0,865;0,042;0,295;1,300;222,30;50,00;3760,830;1390,644;'01_03_14_08_af_00_0d_01_f4_00_fa_00_2a_01_27_03_61_00_39_62_be_00_15_38_34_;0
2024-04-06 21:18:24;0,247;0,851;0,042;0,293;1,300;223,20;50,00;3760,835;1425,525;'01_03_14_08_b8_00_0d_01_f4_00_f7_00_2a_01_25_03_53_00_39_62_c3_00_15_c0_75_;0
2024-04-06 21:19:26;0,249;0,857;0,043;0,294;1,300;223,30;50,00;3760,839;1380,554;'01_03_14_08_b9_00_0d_01_f4_00_f9_00_2b_01_26_03_59_00_39_62_c7_00_15_10_ca_;0
2024-04-06 21:20:32;0,257;0,886;0,038;0,301;1,300;223,00;50,00;3760,843;1396,474;'01_03_14_08_b6_00_0d_01_f4_01_01_00_26_01_2d_03_76_00_39_62_cb_00_15_4e_fa_;0
2024-04-06 21:21:33;0,258;0,889;0,039;0,303;1,300;223,10;50,00;3760,848;1434,718;'01_03_14_08_b7_00_0d_01_f4_01_02_00_27_01_2f_03_79_00_39_62_d0_00_15_e4_5e_;0
2024-04-06 21:22:35;0,270;0,860;0,043;0,314;1,400;224,10;50,00;3760,852;1388,514;'01_03_14_08_c1_00_0e_01_f4_01_0e_00_2b_01_3a_03_5c_00_39_62_d4_00_15_2f_e2_;0
2024-04-06 21:23:42;0,276;0,883;0,044;0,320;1,400;223,20;50,00;3760,857;1425,977;'01_03_14_08_b8_00_0e_01_f4_01_14_00_2c_01_40_03_73_00_39_62_d9_00_15_c2_39_;0
2024-04-06 21:24:44;0,276;0,879;0,044;0,320;1,400;224,20;50,00;3760,862;1404,715;'01_03_14_08_c2_00_0e_01_f4_01_14_00_2c_01_40_03_6f_00_39_62_de_00_15_6f_2b_;0
2024-04-06 21:25:45;0,283;0,910;0,044;0,327;1,400;222,10;50,00;3760,867;1438,923;'01_03_14_08_ad_00_0e_01_f4_01_1b_00_2c_01_47_03_8e_00_39_62_e3_00_15_f4_cb_;0
2024-04-06 21:26:47;0,279;0,896;0,045;0,324;1,400;222,40;50,00;3760,872;1409,383;'01_03_14_08_b0_00_0e_01_f4_01_17_00_2d_01_44_03_80_00_39_62_e8_00_15_81_67_;0
2024-04-06 21:27:48;0,273;0,873;0,043;0,317;1,400;223,20;50,00;3760,876;1393,365;'01_03_14_08_b8_00_0e_01_f4_01_11_00_2b_01_3d_03_69_00_39_62_ec_00_15_42_d5_;0
2024-04-06 21:28:50;0,272;0,872;0,044;0,316;1,400;222,70;50,00;3760,881;1405,267;'01_03_14_08_b3_00_0e_01_f4_01_10_00_2c_01_3c_03_68_00_39_62_f1_00_15_71_53_;0
2024-04-06 21:29:57;0,272;0,871;0,044;0,316;1,400;223,00;50,00;3760,886;1438,558;'01_03_14_08_b6_00_0e_01_f4_01_10_00_2c_01_3c_03_67_00_39_62_f6_00_15_f3_5e_;0
2024-04-06 21:30:59;0,272;0,871;0,044;0,317;1,400;223,00;50,00;3760,891;1404,685;'01_03_14_08_b6_00_0e_01_f4_01_10_00_2c_01_3d_03_67_00_39_62_fb_00_15_6f_0d_;0
2024-04-06 21:32:00;0,270;0,868;0,044;0,315;1,400;222,10;50,00;3760,896;1396,056;'01_03_14_08_ad_00_0e_01_f4_01_0e_00_2c_01_3b_03_64_00_39_63_00_00_15_4d_58_;0
2024-04-06 21:33:49;0,271;0,866;0,045;0,317;1,400;223,50;50,00;3760,904;1428,236;'01_03_14_08_bb_00_0e_01_f4_01_0f_00_2d_01_3d_03_62_00_39_63_08_00_15_cb_0c_;0
2024-04-06 21:34:51;0,271;0,868;0,044;0,316;1,400;222,90;50,00;3760,908;1412,936;'01_03_14_08_b5_00_0e_01_f4_01_0f_00_2c_01_3c_03_64_00_39_63_0c_00_15_8f_48_;0
2024-04-06 21:35:52;0,272;0,872;0,044;0,316;1,400;222,60;50,00;3760,913;1395,877;'01_03_14_08_b2_00_0e_01_f4_01_10_00_2c_01_3c_03_68_00_39_63_11_00_15_4c_a5_;0
2024-04-06 21:36:53;0,283;0,906;0,046;0,328;1,400;223,10;50,00;3760,918;1422,743;'01_03_14_08_b7_00_0e_01_f4_01_1b_00_2e_01_48_03_8a_00_39_63_16_00_15_b5_97_;0
2024-04-06 21:37:54;0,268;0,859;0,043;0,323;1,400;222,70;50,00;3760,923;1393,474;'01_03_14_08_b3_00_0e_01_f4_01_0c_00_2b_01_43_03_5b_00_39_63_1b_00_15_43_42_;0
2024-04-06 21:38:55;0,268;0,860;0,042;0,312;1,400;222,50;50,00;3760,927;1384,437;'01_03_14_08_b1_00_0e_01_f4_01_0c_00_2a_01_38_03_5c_00_39_63_1f_00_15_1f_f5_;0
2024-04-06 21:39:57;0,268;0,860;0,043;0,312;1,400;222,40;50,00;3760,932;1398,584;'01_03_14_08_b0_00_0e_01_f4_01_0c_00_2b_01_38_03_5c_00_39_63_24_00_15_57_38_;0
2024-04-06 21:40:59;0,277;0,887;0,046;0,322;1,400;222,90;50,00;3760,936;1435,906;'01_03_14_08_b5_00_0e_01_f4_01_15_00_2e_01_42_03_77_00_39_63_28_00_15_e9_02_;0
2024-04-06 21:42:05;0,273;0,878;0,044;0,317;1,400;221,90;50,00;3760,941;1441,510;'01_03_14_08_ab_00_0e_01_f4_01_11_00_2c_01_3d_03_6e_00_39_63_2d_00_15_fe_e6_;0
2024-04-06 21:43:07;0,271;0,869;0,044;0,315;1,400;222,70;50,00;3760,946;1396,988;'01_03_14_08_b3_00_0e_01_f4_01_0f_00_2c_01_3b_03_65_00_39_63_32_00_15_50_fc_;0
2024-04-06 21:44:08;0,270;0,859;0,045;0,315;1,400;224,40;50,00;3760,951;1406,716;'01_03_14_08_c4_00_0e_01_f4_01_0e_00_2d_01_3b_03_5b_00_39_63_37_00_15_76_fc_;0
2024-04-06 21:45:15;0,254;0,868;0,040;0,299;1,300;224,90;50,00;3760,955;1391,517;'01_03_14_08_c9_00_0d_01_f4_00_fe_00_28_01_2b_03_64_00_39_63_3b_00_15_3b_9d_;0
2024-04-06 21:46:17;0,254;0,874;0,040;0,299;1,300;223,50;50,00;3760,960;1410,871;'01_03_14_08_bb_00_0d_01_f4_00_fe_00_28_01_2b_03_6a_00_39_63_40_00_15_87_37_;0
2024-04-06 21:47:19;0,285;0,919;0,047;0,329;1,400;221,50;49,90;3760,965;1379,308;'01_03_14_08_a7_00_0e_01_f3_01_1d_00_2f_01_49_03_97_00_39_63_45_00_15_0b_ec_;0
2024-04-06 21:48:21;0,285;0,922;0,047;0,329;1,400;220,70;49,90;3760,969;1423,946;'01_03_14_08_9f_00_0e_01_f3_01_1d_00_2f_01_49_03_9a_00_39_63_49_00_15_ba_4a_;0
2024-04-06 21:49:28;0,282;0,911;0,046;0,326;1,400;220,90;50,00;3760,975;1389,102;'01_03_14_08_a1_00_0e_01_f4_01_1a_00_2e_01_46_03_8f_00_39_63_4f_00_15_32_2e_;0
2024-04-06 21:50:29;0,284;0,917;0,047;0,328;1,400;221,20;50,00;3760,980;1406,078;'01_03_14_08_a4_00_0e_01_f4_01_1c_00_2f_01_48_03_95_00_39_63_54_00_15_74_7e_;0
2024-04-06 21:51:31;0,286;0,916;0,048;0,331;1,400;223,00;50,00;3760,985;1392,480;'01_03_14_08_b6_00_0e_01_f4_01_1e_00_30_01_4b_03_94_00_39_63_59_00_15_3f_60_;0
2024-04-06 21:52:32;0,287;0,916;0,048;0,331;1,400;223,60;50,00;3760,989;1435,641;'01_03_14_08_bc_00_0e_01_f4_01_1f_00_30_01_4b_03_94_00_39_63_5d_00_15_e7_f9_;0
2024-04-06 21:53:33;0,287;0,923;0,048;0,331;1,400;222,10;50,00;3760,994;1429,962;'01_03_14_08_ad_00_0e_01_f4_01_1f_00_30_01_4b_03_9b_00_39_63_62_00_15_d1_ca_;0
2024-04-06 21:54:35;0,287;0,923;0,046;0,331;1,400;222,00;50,00;3760,999;1416,223;'01_03_14_08_ac_00_0e_01_f4_01_1f_00_2e_01_4b_03_9b_00_39_63_67_00_15_9c_1f_;0
2024-04-06 21:55:36;0,287;0,920;0,048;0,332;1,400;222,80;50,00;3761,004;1424,999;'01_03_14_08_b4_00_0e_01_f4_01_1f_00_30_01_4c_03_98_00_39_63_6c_00_15_be_67_;0
2024-04-06 21:56:42;0,288;0,922;0,049;0,333;1,400;223,10;50,00;3761,009;1381,750;'01_03_14_08_b7_00_0e_01_f4_01_20_00_31_01_4d_03_9a_00_39_63_71_00_15_15_76_;0
2024-04-06 21:57:44;0,286;0,917;0,048;0,331;1,400;222,70;50,00;3761,014;1430,181;'01_03_14_08_b3_00_0e_01_f4_01_1e_00_30_01_4b_03_95_00_39_63_76_00_15_d2_a5_;0
2024-04-06 21:58:45;0,288;0,920;0,050;0,334;1,400;223,60;50,00;3761,019;1420,069;'01_03_14_08_bc_00_0e_01_f4_01_20_00_32_01_4e_03_98_00_39_63_7b_00_15_ab_25_;0
2024-04-06 21:59:46;0,288;0,863;0,049;0,333;1,500;222,30;50,00;3761,024;1418,939;'01_03_14_08_af_00_0f_01_f4_01_20_00_31_01_4d_03_5f_00_39_63_80_00_15_a6_bb_;0
2024-04-06 22:00:48;0,289;0,919;0,051;0,336;1,400;224,60;49,90;3761,029;1389,592;'01_03_14_08_c6_00_0e_01_f3_01_21_00_33_01_50_03_97_00_39_63_85_00_15_34_18_;0
2024-04-06 22:01:58;0,288;0,920;0,050;0,334;1,400;223,50;49,90;3761,034;1378,464;'01_03_14_08_bb_00_0e_01_f3_01_20_00_32_01_4e_03_98_00_39_63_8a_00_15_08_a0_;0
2024-04-06 22:02:57;0,286;0,918;0,050;0,332;1,400;222,50;49,90;3761,039;1385,126;'01_03_14_08_b1_00_0e_01_f3_01_1e_00_32_01_4c_03_96_00_39_63_8f_00_15_22_a6_;0
2024-04-06 22:03:59;0,286;0,919;0,048;0,331;1,400;222,20;49,90;3761,044;1440,831;'01_03_14_08_ae_00_0e_01_f3_01_1e_00_30_01_4b_03_97_00_39_63_94_00_15_fc_3f_;0
2024-04-06 22:05:00;0,287;0,918;0,049;0,332;1,400;223,10;49,90;3761,049;1394,223;'01_03_14_08_b7_00_0e_01_f3_01_1f_00_31_01_4c_03_96_00_39_63_99_00_15_46_2f_;0
2024-04-06 22:06:01;0,288;0,860;0,050;0,334;1,500;223,00;49,90;3761,054;1421,909;'01_03_14_08_b6_00_0f_01_f3_01_20_00_32_01_4e_03_5c_00_39_63_9e_00_15_b2_55_;0
2024-04-06 22:07:03;0,288;0,917;0,050;0,334;1,400;224,10;49,90;3761,059;1426,618;'01_03_14_08_c1_00_0e_01_f3_01_20_00_32_01_4e_03_95_00_39_63_a3_00_15_c4_ba_;0
2024-04-06 22:08:09;0,289;0,922;0,050;0,335;1,400;223,70;50,00;3761,064;1395,697;'01_03_14_08_bd_00_0e_01_f4_01_21_00_32_01_4f_03_9a_00_39_63_a8_00_15_4b_f1_;0
2024-04-06 22:09:10;0,289;0,924;0,049;0,334;1,400;223,30;50,00;3761,069;1429,012;'01_03_14_08_b9_00_0e_01_f4_01_21_00_31_01_4e_03_9c_00_39_63_ad_00_15_ce_14_;0
2024-04-06 22:10:12;0,287;0,920;0,049;0,333;1,400;222,60;50,00;3761,074;1400,761;'01_03_14_08_b2_00_0e_01_f4_01_1f_00_31_01_4d_03_98_00_39_63_b2_00_15_5f_b9_;0
2024-04-06 22:11:13;0,287;0,920;0,049;0,333;1,400;222,60;50,00;3761,079;1396,664;'01_03_14_08_b2_00_0e_01_f4_01_1f_00_31_01_4d_03_98_00_39_63_b7_00_15_4f_b8_;0
2024-04-06 22:12:14;0,289;0,861;0,049;0,336;1,500;223,70;50,00;3761,084;1404,893;'01_03_14_08_bd_00_0f_01_f4_01_21_00_31_01_50_03_5d_00_39_63_bc_00_15_6f_dd_;0
2024-04-06 22:13:16;0,288;0,857;0,049;0,335;1,500;223,90;50,00;3761,089;1395,980;'01_03_14_08_bf_00_0f_01_f4_01_20_00_31_01_4f_03_59_00_39_63_c1_00_15_4d_0c_;0
2024-04-06 22:14:17;0,288;0,916;0,051;0,335;1,400;224,50;50,00;3761,094;1407,803;'01_03_14_08_c5_00_0e_01_f4_01_20_00_33_01_4f_03_94_00_39_63_c6_00_15_7b_3b_;0
2024-04-06 22:15:18;0,261;0,897;0,043;0,307;1,300;223,60;50,00;3761,099;1435,288;'01_03_14_08_bc_00_0d_01_f4_01_05_00_2b_01_33_03_81_00_39_63_cb_00_15_e6_98_;0
2024-04-06 22:16:19;0,277;0,885;0,046;0,323;1,400;223,50;50,00;3761,103;1383,820;'01_03_14_08_bb_00_0e_01_f4_01_15_00_2e_01_43_03_75_00_39_63_cf_00_15_1d_8c_;0
2024-04-06 22:17:26;0,277;0,884;0,047;0,323;1,400;223,80;50,00;3761,108;1422,715;'01_03_14_08_be_00_0e_01_f4_01_15_00_2f_01_43_03_74_00_39_63_d4_00_15_b5_7b_;0
2024-04-06 22:18:27;0,269;0,857;0,045;0,315;1,400;224,00;49,90;3761,113;1410,808;'01_03_14_08_c0_00_0e_01_f3_01_0d_00_2d_01_3b_03_59_00_39_63_d9_00_15_86_f8_;0
2024-04-06 22:19:29;0,267;0,854;0,044;0,312;1,400;223,30;50,00;3761,118;1381,287;'01_03_14_08_b9_00_0e_01_f4_01_0b_00_2c_01_38_03_56_00_39_63_de_00_15_13_a7_;0
2024-04-06 22:20:30;0,273;0,877;0,045;0,318;1,400;222,20;50,00;3761,122;1384,729;'01_03_14_08_ae_00_0e_01_f4_01_11_00_2d_01_3e_03_6d_00_39_63_e2_00_15_21_19_;0
2024-04-06 22:21:37;0,265;0,912;0,044;0,311;1,300;223,50;49,90;3761,127;1437,022;'01_03_14_08_bb_00_0d_01_f3_01_09_00_2c_01_37_03_90_00_39_63_e7_00_15_ed_5e_;0
2024-04-06 22:22:39;0,263;0,897;0,045;0,308;1,300;225,50;50,00;3761,132;1406,950;'01_03_14_08_cf_00_0d_01_f4_01_07_00_2d_01_34_03_81_00_39_63_ec_00_15_77_e6_;0
2024-04-06 22:23:43;0,266;0,912;0,045;0,311;1,300;224,30;50,00;3761,136;1418,189;'01_03_14_08_c3_00_0d_01_f4_01_0a_00_2d_01_37_03_90_00_39_63_f0_00_15_a3_cd_;0
2024-04-06 22:24:42;0,269;0,860;0,044;0,314;1,400;223,20;49,90;3761,141;1418,231;'01_03_14_08_b8_00_0e_01_f3_01_0d_00_2c_01_3a_03_5c_00_39_63_f5_00_15_a3_f7_;0
2024-04-06 22:25:49;0,266;0,856;0,043;0,311;1,400;221,90;50,00;3761,146;1398,802;'01_03_14_08_ab_00_0e_01_f4_01_0a_00_2b_01_37_03_58_00_39_63_fa_00_15_58_12_;0
2024-04-06 22:26:51;0,261;0,901;0,043;0,307;1,300;222,80;50,00;3761,150;1397,047;'01_03_14_08_b4_00_0d_01_f4_01_05_00_2b_01_33_03_85_00_39_63_fe_00_15_51_37_;0
2024-04-06 22:27:52;0,259;0,885;0,043;0,305;1,300;224,90;50,00;3761,155;1398,140;'01_03_14_08_c9_00_0d_01_f4_01_03_00_2b_01_31_03_75_00_39_64_03_00_15_55_7c_;0
2024-04-06 22:28:54;0,279;0,886;0,049;0,325;1,400;224,80;50,00;3761,159;1439,935;'01_03_14_08_c8_00_0e_01_f4_01_17_00_31_01_45_03_76_00_39_64_07_00_15_f8_bf_;0
2024-04-06 22:29:55;0,263;0,897;0,044;0,308;1,300;225,30;50,00;3761,164;1378,848;'01_03_14_08_cd_00_0d_01_f4_01_07_00_2c_01_34_03_81_00_39_64_0c_00_15_0a_20_;0
2024-04-06 22:30:56;0,264;0,901;0,045;0,309;1,300;225,20;50,00;3761,169;1441,657;'01_03_14_08_cc_00_0d_01_f4_01_08_00_2d_01_35_03_85_00_39_64_11_00_15_ff_79_;0
2024-04-06 22:31:57;0,275;0,873;0,047;0,320;1,400;224,80;49,90;3761,173;1417,349;'01_03_14_08_c8_00_0e_01_f3_01_13_00_2f_01_40_03_69_00_39_64_15_00_15_a0_85_;0
2024-04-06 22:33:52;0,274;0,866;0,047;0,318;1,400;225,90;49,90;3761,181;1430,082;'01_03_14_08_d3_00_0e_01_f3_01_12_00_2f_01_3e_03_62_00_39_64_1d_00_15_d2_42_;0
2024-04-06 22:34:53;0,263;0,833;0,044;0,317;1,400;225,30;50,00;3761,186;1388,677;'01_03_14_08_cd_00_0e_01_f4_01_07_00_2c_01_3d_03_41_00_39_64_22_00_15_30_85_;0
2024-04-06 22:35:55;0,264;0,901;0,044;0,309;1,300;225,20;50,00;3761,191;1383,307;'01_03_14_08_cc_00_0d_01_f4_01_08_00_2c_01_35_03_85_00_39_64_27_00_15_1b_8b_;0
2024-04-06 22:36:56;0,259;0,879;0,043;0,305;1,300;226,50;50,00;3761,195;1419,894;'01_03_14_08_d9_00_0d_01_f4_01_03_00_2b_01_31_03_6f_00_39_64_2b_00_15_aa_76_;0
2024-04-06 22:37:57;0,256;0,872;0,040;0,302;1,300;225,60;50,00;3761,200;1439,131;'01_03_14_08_d0_00_0d_01_f4_01_00_00_28_01_2e_03_68_00_39_64_30_00_15_f5_9b_;0
2024-04-06 22:38:59;0,258;0,880;0,042;0,303;1,300;225,50;50,00;3761,204;1425,127;'01_03_14_08_cf_00_0d_01_f4_01_02_00_2a_01_2f_03_70_00_39_64_34_00_15_be_e7_;0
2024-04-06 22:40:05;0,261;0,887;0,044;0,307;1,300;226,20;50,00;3761,209;1429,429;'01_03_14_08_d6_00_0d_01_f4_01_05_00_2c_01_33_03_77_00_39_64_39_00_15_cf_b5_;0
2024-04-06 22:41:07;0,257;0,875;0,042;0,303;1,300;225,70;50,00;3761,213;1404,429;'01_03_14_08_d1_00_0d_01_f4_01_01_00_2a_01_2f_03_6b_00_39_64_3d_00_15_6e_0d_;0
2024-04-06 22:42:08;0,264;0,900;0,045;0,310;1,300;225,50;50,00;3761,218;1396,508;'01_03_14_08_cf_00_0d_01_f4_01_08_00_2d_01_36_03_84_00_39_64_42_00_15_4f_1c_;0
2024-04-06 22:43:10;0,268;0,855;0,044;0,313;1,400;223,80;50,00;3761,222;1388,639;'01_03_14_08_be_00_0e_01_f4_01_0c_00_2c_01_39_03_57_00_39_64_46_00_15_30_5f_;0
2024-04-06 22:44:11;0,253;0,871;0,039;0,298;1,300;223,40;50,00;3761,227;1388,282;'01_03_14_08_ba_00_0d_01_f4_00_fd_00_27_01_2a_03_67_00_39_64_4b_00_15_2e_fa_;0
2024-04-06 22:45:18;0,256;0,875;0,041;0,301;1,300;224,80;50,00;3761,231;1425,901;'01_03_14_08_c8_00_0d_01_f4_01_00_00_29_01_2d_03_6b_00_39_64_4f_00_15_c1_ed_;0
2024-04-06 22:46:19;0,257;0,878;0,042;0,303;1,300;225,00;50,00;3761,236;1411,575;'01_03_14_08_ca_00_0d_01_f4_01_01_00_2a_01_2f_03_6e_00_39_64_54_00_15_89_f7_;0
2024-04-06 22:47:20;0,259;0,886;0,043;0,305;1,300;224,80;49,90;3761,240;1404,241;'01_03_14_08_c8_00_0d_01_f3_01_03_00_2b_01_31_03_76_00_39_64_58_00_15_6d_51_;0
2024-04-06 22:48:22;0,260;0,886;0,043;0,305;1,300;225,70;50,00;3761,245;1387,083;'01_03_14_08_d1_00_0d_01_f4_01_04_00_2b_01_31_03_76_00_39_64_5d_00_15_2a_4b_;0
2024-04-06 22:49:24;0,267;0,910;0,046;0,312;1,300;225,60;50,00;3761,249;1425,895;'01_03_14_08_d0_00_0d_01_f4_01_0b_00_2e_01_38_03_8e_00_39_64_61_00_15_c1_e7_;0
2024-04-06 22:50:31;0,254;0,860;0,040;0,300;1,300;227,00;50,00;3761,254;1394,047;'01_03_14_08_de_00_0d_01_f4_00_fe_00_28_01_2c_03_5c_00_39_64_66_00_15_45_7f_;0
2024-04-06 22:51:32;0,284;0,894;0,051;0,330;1,400;226,70;50,00;3761,259;1401,126;'01_03_14_08_db_00_0e_01_f4_01_1c_00_33_01_4a_03_7e_00_39_64_6b_00_15_61_26_;0
2024-04-06 22:52:33;0,285;0,899;0,050;0,330;1,400;226,20;50,00;3761,264;1381,694;'01_03_14_08_d6_00_0e_01_f4_01_1d_00_32_01_4a_03_83_00_39_64_70_00_15_15_3e_;0
2024-04-06 22:53:34;0,286;0,905;0,049;0,330;1,400;225,70;50,00;3761,269;1380,556;'01_03_14_08_d1_00_0e_01_f4_01_1e_00_31_01_4a_03_89_00_39_64_75_00_15_10_cc_;0
2024-04-06 22:54:35;0,261;0,895;0,043;0,304;1,300;224,20;50,00;3761,273;1408,214;'01_03_14_08_c2_00_0d_01_f4_01_05_00_2b_01_30_03_7f_00_39_64_79_00_15_7c_d6_;0
2024-04-06 22:55:37;0,286;0,912;0,047;0,330;1,400;223,80;50,00;3761,278;1392,890;'01_03_14_08_be_00_0e_01_f4_01_1e_00_2f_01_4a_03_90_00_39_64_7e_00_15_40_fa_;0
2024-04-06 22:56:38;0,286;0,908;0,049;0,330;1,400;224,80;50,00;3761,283;1425,056;'01_03_14_08_c8_00_0e_01_f4_01_1e_00_31_01_4a_03_8c_00_39_64_83_00_15_be_a0_;0
2024-04-06 22:57:45;0,286;0,909;0,049;0,331;1,400;224,70;50,00;3761,288;1410,343;'01_03_14_08_c7_00_0e_01_f4_01_1e_00_31_01_4b_03_8d_00_39_64_88_00_15_85_27_;0
2024-04-06 22:58:46;0,283;0,896;0,050;0,327;1,400;225,60;50,00;3761,293;1404,432;'01_03_14_08_d0_00_0e_01_f4_01_1b_00_32_01_47_03_80_00_39_64_8d_00_15_6e_10_;0
2024-04-06 22:59:48;0,285;0,902;0,049;0,329;1,400;225,50;50,00;3761,298;1433,826;'01_03_14_08_cf_00_0e_01_f4_01_1d_00_31_01_49_03_86_00_39_64_92_00_15_e0_e2_;0
2024-04-06 23:00:50;0,284;0,905;0,049;0,328;1,400;224,00;49,90;3761,303;1380,581;'01_03_14_08_c0_00_0e_01_f3_01_1c_00_31_01_48_03_89_00_39_64_97_00_15_10_e5_;0
2024-04-06 23:01:52;0,287;0,911;0,051;0,331;1,400;224,90;49,90;3761,308;1425,969;'01_03_14_08_c9_00_0e_01_f3_01_1f_00_33_01_4b_03_8f_00_39_64_9c_00_15_c2_31_;0
2024-04-06 23:02:58;0,287;0,911;0,051;0,332;1,400;224,90;50,00;3761,313;1389,263;'01_03_14_08_c9_00_0e_01_f4_01_1f_00_33_01_4c_03_8f_00_39_64_a1_00_15_32_cf_;0
2024-04-06 23:04:00;0,288;0,914;0,051;0,332;1,400;224,90;49,90;3761,318;1400,050;'01_03_14_08_c9_00_0e_01_f3_01_20_00_33_01_4c_03_92_00_39_64_a6_00_15_5c_f2_;0
2024-04-06 23:05:01;0,286;0,904;0,051;0,331;1,400;225,90;50,00;3761,323;1384,358;'01_03_14_08_d3_00_0e_01_f4_01_1e_00_33_01_4b_03_88_00_39_64_ab_00_15_1f_a6_;0
2024-04-06 23:06:03;0,288;0,913;0,051;0,332;1,400;225,20;50,00;3761,328;1377,784;'01_03_14_08_cc_00_0e_01_f4_01_20_00_33_01_4c_03_91_00_39_64_b0_00_15_05_f8_;0
2024-04-06 23:07:05;0,289;0,917;0,051;0,333;1,400;224,90;50,00;3761,333;1414,116;'01_03_14_08_c9_00_0e_01_f4_01_21_00_33_01_4d_03_95_00_39_64_b5_00_15_93_e4_;0
2024-04-06 23:08:06;0,284;0,902;0,050;0,328;1,400;224,70;50,00;3761,338;1409,758;'01_03_14_08_c7_00_0e_01_f4_01_1c_00_32_01_48_03_86_00_39_64_ba_00_15_82_de_;0
2024-04-06 23:09:08;0,287;0,911;0,051;0,331;1,400;225,00;49,90;3761,342;1386,111;'01_03_14_08_ca_00_0e_01_f3_01_1f_00_33_01_4b_03_8f_00_39_64_be_00_15_26_7f_;0
2024-04-06 23:10:14;0,273;0,868;0,046;0,316;1,400;224,40;50,00;3761,347;1440,402;'01_03_14_08_c4_00_0e_01_f4_01_11_00_2e_01_3c_03_64_00_39_64_c3_00_15_fa_92_;0
2024-04-06 23:11:16;0,280;0,890;0,048;0,324;1,400;224,50;50,00;3761,352;1390,414;'01_03_14_08_c5_00_0e_01_f4_01_18_00_30_01_44_03_7a_00_39_64_c8_00_15_37_4e_;0
2024-04-06 23:12:20;0,256;0,876;0,058;0,295;1,300;224,60;50,00;3761,357;1398,984;'01_03_14_08_c6_00_0d_01_f4_01_00_00_3a_01_27_03_6c_00_39_64_cd_00_15_58_c8_;0
2024-04-06 23:13:19;0,246;0,913;0,055;0,286;1,200;224,40;50,00;3761,361;1429,986;'01_03_14_08_c4_00_0c_01_f4_00_f6_00_37_01_1e_03_91_00_39_64_d1_00_15_d1_e2_;0
2024-04-06 23:14:19;0,252;0,935;0,057;0,291;1,200;224,50;50,00;3761,365;1432,495;'01_03_14_08_c5_00_0c_01_f4_00_fc_00_39_01_23_03_a7_00_39_64_d5_00_15_db_af_;0
2024-04-06 23:15:21;0,244;0,908;0,054;0,283;1,200;223,70;50,00;3761,370;1430,681;'01_03_14_08_bd_00_0c_01_f4_00_f4_00_36_01_1b_03_8c_00_39_64_da_00_15_d4_99_;0
2024-04-06 23:16:27;0,253;0,868;0,056;0,292;1,300;224,00;50,00;3761,374;1434,736;'01_03_14_08_c0_00_0d_01_f4_00_fd_00_38_01_24_03_64_00_39_64_de_00_15_e4_70_;0
2024-04-06 23:17:29;0,253;0,872;0,055;0,292;1,300;223,10;50,00;3761,379;1402,391;'01_03_14_08_b7_00_0d_01_f4_00_fd_00_37_01_24_03_68_00_39_64_e3_00_15_66_17_;0
2024-04-06 23:18:30;0,250;0,933;0,055;0,289;1,200;223,20;50,00;3761,383;1378,696;'01_03_14_08_b8_00_0c_01_f4_00_fa_00_37_01_21_03_a5_00_39_64_e7_00_15_09_88_;0
2024-04-06 23:19:32;0,239;0,891;0,052;0,277;1,200;223,50;50,00;3761,387;1435,858;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_34_01_15_03_7b_00_39_64_eb_00_15_e8_d2_;0
2024-04-06 23:20:34;0,246;0,907;0,056;0,285;1,200;225,80;50,00;3761,391;1401,664;'01_03_14_08_d2_00_0c_01_f4_00_f6_00_38_01_1d_03_8b_00_39_64_ef_00_15_63_40_;0
2024-04-06 23:21:41;0,245;0,908;0,055;0,284;1,200;224,80;50,00;3761,395;1422,107;'01_03_14_08_c8_00_0c_01_f4_00_f5_00_37_01_1c_03_8c_00_39_64_f3_00_15_b3_1b_;0
2024-04-06 23:22:42;0,261;0,897;0,058;0,301;1,300;223,80;50,00;3761,400;1425,351;'01_03_14_08_be_00_0d_01_f4_01_05_00_3a_01_2d_03_81_00_39_64_f8_00_15_bf_c7_;0
2024-04-06 23:23:44;0,260;0,892;0,058;0,300;1,300;224,10;50,00;3761,405;1409,478;'01_03_14_08_c1_00_0d_01_f4_01_04_00_3a_01_2c_03_7c_00_39_64_fd_00_15_81_c6_;0
2024-04-06 23:24:45;0,255;0,866;0,059;0,295;1,300;226,30;50,00;3761,409;1433,399;'01_03_14_08_d7_00_0d_01_f4_00_ff_00_3b_01_27_03_62_00_39_65_01_00_15_df_37_;0
2024-04-06 23:25:46;0,259;0,881;0,060;0,300;1,300;226,00;50,00;3761,413;1425,611;'01_03_14_08_d4_00_0d_01_f4_01_03_00_3c_01_2c_03_71_00_39_65_05_00_15_c0_cb_;0
2024-04-06 23:26:48;0,238;0,875;0,053;0,278;1,200;226,50;50,00;3761,418;1400,292;'01_03_14_08_d9_00_0c_01_f4_00_ee_00_35_01_16_03_6b_00_39_65_0a_00_15_5d_e4_;0
2024-04-06 23:27:50;0,258;0,878;0,060;0,299;1,300;226,00;50,00;3761,422;1407,865;'01_03_14_08_d4_00_0d_01_f4_01_02_00_3c_01_2b_03_6e_00_39_65_0e_00_15_7b_79_;0
2024-04-06 23:28:56;0,254;0,863;0,059;0,294;1,300;226,20;50,00;3761,427;1417,500;'01_03_14_08_d6_00_0d_01_f4_00_fe_00_3b_01_26_03_5f_00_39_65_13_00_15_a1_1c_;0
2024-04-06 23:29:57;0,253;0,866;0,057;0,293;1,300;224,50;50,00;3761,431;1414,674;'01_03_14_08_c5_00_0d_01_f4_00_fd_00_39_01_25_03_62_00_39_65_17_00_15_96_12_;0
2024-04-06 23:30:59;0,256;0,876;0,059;0,297;1,300;224,70;49,90;3761,435;1411,758;'01_03_14_08_c7_00_0d_01_f3_01_00_00_3b_01_29_03_6c_00_39_65_1b_00_15_8a_ae_;0
2024-04-06 23:32:01;0,263;0,899;0,060;0,303;1,300;224,90;50,00;3761,440;1438,421;'01_03_14_08_c9_00_0d_01_f4_01_07_00_3c_01_2f_03_83_00_39_65_20_00_15_f2_d5_;0
2024-04-06 23:33:56;0,248;0,917;0,055;0,288;1,200;225,30;50,00;3761,448;1414,301;'01_03_14_08_cd_00_0c_01_f4_00_f8_00_37_01_20_03_95_00_39_65_28_00_15_94_9d_;0
2024-04-06 23:34:57;0,258;0,884;0,058;0,298;1,300;224,30;50,00;3761,452;1376,797;'01_03_14_08_c3_00_0d_01_f4_01_02_00_3a_01_2a_03_74_00_39_65_2c_00_15_02_1d_;0
2024-04-06 23:35:59;0,240;0,891;0,053;0,280;1,200;224,40;50,00;3761,456;1434,168;'01_03_14_08_c4_00_0c_01_f4_00_f0_00_35_01_18_03_7b_00_39_65_30_00_15_e2_38_;0
2024-04-06 23:37:00;0,263;0,897;0,061;0,304;1,300;225,50;49,90;3761,460;1431,127;'01_03_14_08_cf_00_0d_01_f3_01_07_00_3d_01_30_03_81_00_39_65_34_00_15_d6_57_;0
2024-04-06 23:38:01;0,264;0,902;0,060;0,304;1,300;225,00;50,00;3761,465;1419,881;'01_03_14_08_ca_00_0d_01_f4_01_08_00_3c_01_30_03_86_00_39_65_39_00_15_aa_69_;0
2024-04-06 23:39:08;0,249;0,927;0,055;0,289;1,200;223,70;50,00;3761,470;1411,715;'01_03_14_08_bd_00_0c_01_f4_00_f9_00_37_01_21_03_9f_00_39_65_3e_00_15_8a_83_;0
2024-04-06 23:40:09;0,245;0,911;0,053;0,284;1,200;224,10;50,00;3761,474;1377,765;'01_03_14_08_c1_00_0c_01_f4_00_f5_00_35_01_1c_03_8f_00_39_65_42_00_15_05_e5_;0
2024-04-06 23:41:11;0,250;0,929;0,056;0,290;1,200;224,10;50,00;3761,478;1424,868;'01_03_14_08_c1_00_0c_01_f4_00_fa_00_38_01_22_03_a1_00_39_65_46_00_15_bd_e4_;0
2024-04-06 23:42:13;0,249;0,925;0,055;0,288;1,200;224,20;50,00;3761,483;1423,575;'01_03_14_08_c2_00_0c_01_f4_00_f9_00_37_01_20_03_9d_00_39_65_4b_00_15_b8_d7_;0
2024-04-06 23:43:18;0,233;0,861;0,050;0,272;1,200;225,40;50,00;3761,486;1376,470;'01_03_14_08_ce_00_0c_01_f4_00_e9_00_32_01_10_03_5d_00_39_65_4e_00_15_00_d6_;0
2024-04-06 23:44:16;0,251;0,925;0,057;0,291;1,200;226,00;50,00;3761,491;1397,697;'01_03_14_08_d4_00_0c_01_f4_00_fb_00_39_01_23_03_9d_00_39_65_53_00_15_53_c1_;0
2024-04-06 23:45:18;0,251;0,926;0,058;0,291;1,200;225,70;50,00;3761,495;1434,248;'01_03_14_08_d1_00_0c_01_f4_00_fb_00_3a_01_23_03_9e_00_39_65_57_00_15_e2_88_;0
2024-04-06 23:46:20;0,250;0,922;0,057;0,290;1,200;225,90;50,00;3761,499;1384,102;'01_03_14_08_d3_00_0c_01_f4_00_fa_00_39_01_22_03_9a_00_39_65_5b_00_15_1e_a6_;0
2024-04-06 23:47:28;0,249;0,918;0,058;0,289;1,200;225,80;50,00;3761,504;1409,248;'01_03_14_08_d2_00_0c_01_f4_00_f9_00_3a_01_21_03_96_00_39_65_60_00_15_80_e0_;0
2024-04-06 23:48:30;0,261;0,888;0,060;0,301;1,300;226,00;50,00;3761,508;1379,395;'01_03_14_08_d4_00_0d_01_f4_01_05_00_3c_01_2d_03_78_00_39_65_64_00_15_0c_43_;0
2024-04-06 23:49:32;0,234;0,861;0,050;0,274;1,200;226,40;50,00;3761,512;1421,813;'01_03_14_08_d8_00_0c_01_f4_00_ea_00_32_01_12_03_5d_00_39_65_68_00_15_b1_f5_;0
2024-04-06 23:50:33;0,233;0,859;0,049;0,273;1,200;225,80;50,00;3761,516;1381,274;'01_03_14_08_d2_00_0c_01_f4_00_e9_00_31_01_11_03_5b_00_39_65_6c_00_15_13_9a_;0
2024-04-06 23:51:40;0,248;0,920;0,054;0,287;1,200;224,60;50,00;3761,521;1388,390;'01_03_14_08_c6_00_0c_01_f4_00_f8_00_36_01_1f_03_98_00_39_65_71_00_15_2f_66_;0
2024-04-06 23:52:41;0,246;0,912;0,053;0,285;1,200;224,70;50,00;3761,525;1432,113;'01_03_14_08_c7_00_0c_01_f4_00_f6_00_35_01_1d_03_90_00_39_65_75_00_15_da_31_;0
2024-04-06 23:53:42;0,261;0,904;0,055;0,299;1,300;222,00;50,00;3761,529;1432,164;'01_03_14_08_ac_00_0d_01_f4_01_05_00_37_01_2b_03_88_00_39_65_79_00_15_da_64_;0
2024-04-06 23:54:44;0,240;0,900;0,050;0,277;1,200;222,00;50,00;3761,534;1422,253;'01_03_14_08_ac_00_0c_01_f4_00_f0_00_32_01_15_03_84_00_39_65_7e_00_15_b3_ad_;0
2024-04-06 23:55:46;0,248;0,929;0,053;0,287;1,200;222,40;50,00;3761,538;1420,113;'01_03_14_08_b0_00_0c_01_f4_00_f8_00_35_01_1f_03_a1_00_39_65_82_00_15_ab_51_;0
2024-04-06 23:56:47;0,253;0,877;0,053;0,292;1,300;221,80;50,00;3761,542;1426,210;'01_03_14_08_aa_00_0d_01_f4_00_fd_00_35_01_24_03_6d_00_39_65_86_00_15_c3_22_;0
2024-04-06 23:57:48;0,237;0,894;0,048;0,274;1,200;220,70;50,00;3761,546;1418,053;'01_03_14_08_9f_00_0c_01_f4_00_ed_00_30_01_12_03_7e_00_39_65_8a_00_15_a3_45_;0
2024-04-06 23:58:49;0,262;0,919;0,053;0,301;1,300;219,10;50,00;3761,551;1392,335;'01_03_14_08_8f_00_0d_01_f4_01_06_00_35_01_2d_03_97_00_39_65_8f_00_15_3e_cf_;0
2024-04-06 23:59:50;0,232;0,875;0,048;0,269;1,200;220,90;50,00;3761,555;1414,043;'01_03_14_08_a1_00_0c_01_f4_00_e8_00_30_01_0d_03_6b_00_39_65_93_00_15_93_9b_;0
